Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
EMIDS,Berkswell,Berkswell 132kV,BESW1J,Unchanged,132,0.4185,4.3502,24.94,29.38,9.48,11.82,39,47,15.3,"18.4
"
EMIDS,Berkswell,Berkswell 132kV,BESW1K,Unchanged,132,0.2764,3.6118,30.98,37.44,11.49,14.69,39,47,15.3,"18.4
"
EMIDS,Berkswell,Berkswell 132kV,BESW1L,Unchanged,132,0.4188,4.3426,24.97,29.42,9.5,11.84,39,47,15.3,"18.4
"
EMIDS,Berkswell,Berkswell 132kV,BESW1M,Unchanged,132,0.2768,3.6098,31,37.45,11.49,14.7,39,47,15.3,"18.4
"
EMIDS,Berkswell,Berkswell 132kV,BESW1P,Unchanged,132,0.3251,3.719,29.59,35.39,11.16,14.22,-,-,-,"-
"
EMIDS,Berkswell,Berkswell 132kV,BESW1Q,Unchanged,132,0.4596,4.444,24.15,28.32,9.28,11.56,-,-,-,"-
"
EMIDS,Berkswell,Coventry Central 132kV,COVC1J,Unchanged,132,0.7357,5.0194,20.02,21.83,8.21,10.04,-,-,-,"-
"
EMIDS,Berkswell,Coventry Central 132kV,COVC1K,Unchanged,132,0.6235,4.3266,23.34,25.29,9.57,11.86,-,-,-,"-
"
EMIDS,Berkswell,Coventry South 132kV,COVS1J,Unchanged,132,0.5053,4.5287,23.43,24.26,9.24,10.29,-,-,-,"-
"
EMIDS,Berkswell,Coventry South 132kV,COVS1JT,Unchanged,132,0.4824,4.4948,23.76,24.98,9.31,10.43,-,-,-,"-
"
EMIDS,Berkswell,Coventry South 132kV,COVS1K,Unchanged,132,0.6189,5.2054,20.16,21.26,7.99,8.99,-,-,-,"-
"
EMIDS,Berkswell,Coventry South 132kV,COVS1KT,Unchanged,132,0.5989,5.175,20.37,21.73,8.04,9.08,-,-,-,"-
"
EMIDS,Berkswell,Coventry West 132kV,COVW1J,Unchanged,132,0.4071,3.9177,27.4,31.34,10.6,12.97,-,-,-,"-
"
EMIDS,Berkswell,Coventry West 132kV,COVW1K,Unchanged,132,0.5367,4.636,22.73,25.82,8.91,10.76,-,-,-,"-
"
EMIDS,Berkswell,Harbury 132kV,HARB1J,Unchanged,132,1.4491,6.5865,13.78,13.62,6.19,6.46,-,-,-,"-
"
EMIDS,Berkswell,Harbury 132kV,HARB1K,Unchanged,132,1.4481,6.5833,13.79,13.64,6.2,6.46,-,-,-,"-
"
EMIDS,Berkswell,Warwick 132kV,WARW1J,Unchanged,132,0.5217,4.221,24.6,28.58,9.59,11.99,38.3,45.9,15.3,"18.4
"
EMIDS,Berkswell,Coventry Central 33kV,COVC3J,Unchanged,33,0.8842,12.7199,38.61,3.72,14.7,2.61,65.5,-,26.2,"-
"
EMIDS,Berkswell,Coventry South 33kV,COVS3J,Unchanged,33,0.5436,10.2209,45.86,4.69,16.6,1.79,62.5,-,25,"-
"
EMIDS,Berkswell,Coventry South 33kV,COVS3K,Unchanged,33,0.5436,10.2209,45.86,4.69,16.6,1.79,62.5,-,25,"-
"
EMIDS,Berkswell,Coventry West 33kV,COVW3J,Unchanged,33,0.6721,14.1857,34.06,3.9,12.36,2.71,43.8,-,17.5,"-
"
EMIDS,Berkswell,Harbury 33kV,HARB3J,Unchanged,33,1.1589,16.5696,27.84,3.44,10.38,1.3,43.8,-,17.5,"-
"
EMIDS,Berkswell,Harbury 33kV,HARB3K,Unchanged,33,1.1588,16.5699,27.84,3.44,10.38,1.3,43.8,-,17.5,"-
"
EMIDS,Berkswell,Harbury 33kV,HARB3L,Unchanged,33,1.2518,16.7743,27.3,3.45,10.26,1.3,-,-,-,"-
"
EMIDS,Berkswell,Harbury 33kV,HARB3M,Unchanged,33,1.3291,16.7517,27.14,3.45,10.26,1.3,-,-,-,"-
"
EMIDS,Berkswell,Warwick 33kV,WARW3J,Unchanged,33,0.9649,11.2523,40.24,3.45,15,2.39,62.5,-,25,"-
"
EMIDS,Berkswell,Banbury Road 11kV,BANR55J,New,11,6.7708,62.1411,21.04,2.16,8.1,1.47,32.8,-,13.1,"-
"
EMIDS,Berkswell,Campion Hills 11kV,CAMH55J,New,11,4.901,56.1178,24.18,2.17,9.17,1.47,32.8,-,13.1,"-
"
EMIDS,Berkswell,Claverdon 11kV,CLAV55J,New,11,14.8658,66.7058,17.09,2.13,7.59,1.45,32.8,-,13.1,"-
"
EMIDS,Berkswell,Courthouse Green 11kV,COUG5J,Unchanged,11,2.7982,67.939,21.77,2.86,7.79,1.97,46,-,18.4,"-
"
EMIDS,Berkswell,Coventry South 11kV,COVS55J,New,11,1.4237,50.1146,29.64,3.51,10.37,2,32.8,-,13.1,"-
"
EMIDS,Berkswell,Dillotford Avenue 11kV,DILA55J,New,11,6.9669,93.0503,14.94,1.58,5.43,0.75,32.8,-,13.1,"-
"
EMIDS,Berkswell,Gaydon 11kV,GAYD55J,New,11,6.9629,58.7432,21.97,2.86,8.78,1.96,33.4,-,13.1,"-
"
EMIDS,Berkswell,Harbury 11kV,HARB55J,New,11,2.3702,69.0659,21.15,2.86,7.44,1.96,50,-,20,"-
"
EMIDS,Berkswell,Holyhead Road 11kV,HLRD55J,New,11,2.5645,59.9999,22.89,1.46,8.19,0.97,47,-,18.4,"-
"
EMIDS,Berkswell,Jaguar 11kV,JABL55J,New,11,8.4742,78.3455,16.33,2.67,6.55,1.82,62.5,-,25,"-
"
EMIDS,Berkswell,JLR Gaydon 11kV,JLRGAY55J,New,11,3.7639,51.9851,26.37,2.9,9.96,1.98,62.5,-,25,"-
"
EMIDS,Berkswell,JLR Gaydon 11kV,JLRGAY55K,New,11,3.7638,51.9854,26.37,2.9,9.96,1.98,62.5,-,25,"-
"
EMIDS,Berkswell,JLR Whitley 11kV,JLRW5J,Unchanged,11,2.1408,46.3309,30.72,2.93,11.4,2,-,-,-,"-
"
EMIDS,Berkswell,JLR Whitley 11kV,JLRW5K,Unchanged,11,2.1408,46.3309,30.72,2.93,11.4,2,-,-,-,"-
"
EMIDS,Berkswell,Kenilworth 11kV,KENI55J,New,11,7.2869,44.0664,28.13,2.18,11.65,1.48,32.8,-,13.1,"-
"
EMIDS,Berkswell,Kenilworth 11kV,KENI55K,New,11,7.2869,44.0664,28.13,2.18,11.65,1.48,32.8,-,13.1,"-
"
EMIDS,Berkswell,Lockheed 11kV,LKHD5J,New,11,3.7709,45.6557,29.94,2.21,11.42,1.5,32.8,-,13.1,"-
"
EMIDS,Berkswell,Princethorpe 11kV,PRIN55J,New,11,29.4825,140.8823,8.21,1.45,3.64,0.96,32.8,-,13.1,"-
"
EMIDS,Berkswell,Southam 11kV,SOTH5J,Unchanged,11,9.5034,81.3296,16.19,1.15,6.41,0.75,32.8,-,13.1,"-
"
EMIDS,Berkswell,Torrington Avenue 11kV,TRRA55J,New,11,3.981,56.744,25.93,4,9.53,2.77,32.8,-,13.1,"-
"
EMIDS,Berkswell,Tournament Fields,TOFD5J,Unchanged,11,4.6841,71.3018,19.63,2.87,7.36,1.97,-,-,-,"-
"
EMIDS,Berkswell,Warwick 11kV,WARW5J,Unchanged,11,2.7537,69.2551,21.17,2.32,7.31,1.58,46,-,18.4,"-
"
EMIDS,Berkswell,Warwick 11kV,WARW5K,Unchanged,11,2.1816,74.6239,19.87,2.32,6.98,1.57,46,-,18.4,"-
"
EMIDS,Berkswell,Warwick 11kV,WARW5L,Unchanged,11,2.4677,72.7325,20.13,2.3,7.03,1.56,46,-,18.4,"-
"
EMIDS,Berkswell,Warwick University 11kV,WARU55J,New,11,2.8329,33.8217,41.14,2.81,14.26,1.92,62.5,-,25,"-
"
EMIDS,Berkswell,Wise Street 11kV,WSST55J,New,11,3.8891,58.32,24.14,2.18,8.68,1.48,32.8,-,13.1,"-
"
EMIDS,Berkswell,Courtaulds 6.6kV,COUR69J,New,6.6,1.3385,73.7121,34.73,3.03,12.36,2.05,54.8,-,21.9,"-
"
EMIDS,Berkswell,Courthouse Green 6.6kV,COUG69J,New,6.6,4.3374,76.9415,31.25,1.29,11.68,0.82,54.8,-,21.9,"-
"
EMIDS,Berkswell,Cox Street 6.6kV,COXS69J,New,6.6,2.5576,59.3461,43.38,2.44,16.2,1.64,46,-,18.4,"-
"
EMIDS,Berkswell,Dunlop 6.6kV,DUNP6J,New,6.6,3.9649,58.5901,40.81,3.02,15.67,2.04,-,-,-,"-
"
EMIDS,Berkswell,Hawkesmill Lane 6.6kV,HAWL69J,New,6.6,9.2067,68.0114,29.74,2.32,12.5,1.53,46,-,18.4,"-
"
EMIDS,Berkswell,Holbrook Lane 6.6kV,HOLN69J,New,6.6,2.5975,56.0384,46.68,2.97,17.53,2.02,62.5,-,25,"-
"
EMIDS,Berkswell,Sandy Lane 6.6kV,SANL6J,New,6.6,2.2233,46.3972,51.21,2.2,19.28,1.47,-,-,-,"-
"
EMIDS,Berkswell,Spon Street 6.6kV,SPOS 1,New,6.6,2.5875,50.6436,46.8,3.03,17.12,2.03,62.5,-,25,"-
"
EMIDS,Berkswell,Spon Street 6.6kV,SPOS 2,New,6.6,2.5876,50.642,46.8,3.03,17.12,2.03,62.5,-,25,"-
"
EMIDS,Bicker Fen,Bicker Fen 132kV,BICF1J,Unchanged,132,0.1739,3.5608,32.52,39.03,12.16,14.96,100,100,30,"30
"
EMIDS,Bicker Fen,Boston 132kV,BOST1J1,Unchanged,132,1.3473,6.2985,14.56,13.19,6.7,6.33,27.3,32.8,10.9,"13.1
"
EMIDS,Bicker Fen,Boston 132kV,BOST1J2,Unchanged,132,1.3468,6.3053,14.55,13.18,6.7,6.32,27.3,32.8,10.9,"13.1
"
EMIDS,Bicker Fen,Boston 132kV,BOST1J3,Unchanged,132,1.2378,8.0255,12.41,11.22,5.36,4.65,27.3,32.8,10.9,"13.1
"
EMIDS,Bicker Fen,Boston 132kV,BOST1K1,Unchanged,132,1.3472,6.2977,14.56,13.19,6.71,6.33,27.3,32.8,10.9,"13.1
"
EMIDS,Bicker Fen,Boston 132kV,BOST1K2,Unchanged,132,1.3467,6.3045,14.55,13.19,6.7,6.33,27.3,32.8,10.9,"13.1
"
EMIDS,Bicker Fen,Boston 132kV,BOST1K3,Unchanged,132,1.2364,8.0201,12.42,11.23,5.37,4.65,27.3,32.8,10.9,"13.1
"
EMIDS,Bicker Fen,Grantham 132kV,GRTH1J,Unchanged,132,1.8587,8.0405,11.21,10.67,5.27,4.98,-,-,-,"-
"
EMIDS,Bicker Fen,Grantham 132kV,GRTH1K,Unchanged,132,1.8603,8.0466,11.2,10.66,5.26,4.98,-,-,-,"-
"
EMIDS,Bicker Fen,Middlemarsh 132kV,MMAR1J,Unchanged,132,1.8789,9.826,9.61,11.56,4.31,5.23,-,-,-,"-
"
EMIDS,Bicker Fen,Middlemarsh 132kV,MMAR1K,Unchanged,132,1.8792,9.8278,9.61,11.57,4.31,5.23,-,-,-,"-
"
EMIDS,Bicker Fen,Skegness 132kV,SKEG1J,Unchanged,132,1.7566,9.5303,10,11.73,4.45,5.36,-,-,-,"-
"
EMIDS,Bicker Fen,Skegness 132kV,SKEG1K,Unchanged,132,1.7569,9.5322,10,11.73,4.45,5.36,-,-,-,"-
"
EMIDS,Bicker Fen,Sleaford 132kV,SLEA1J,Unchanged,132,1.4413,6.9215,13.47,13.29,6.19,6.09,-,-,-,"-
"
EMIDS,Bicker Fen,Sleaford 132kV,SLEA1K,Unchanged,132,1.4442,6.9315,13.44,13.27,6.18,6.08,-,-,-,"-
"
EMIDS,Bicker Fen,Sleaford 132kV,SLEA1P,Unchanged,132,1.0131,5.6371,17.13,17.05,7.61,7.75,-,-,-,"-
"
EMIDS,Bicker Fen,Sleaford 132kV,SLEA1Q,Unchanged,132,1.0134,5.6392,17.12,17.04,7.61,7.75,-,-,-,"-
"
EMIDS,Bicker Fen,Boston 33kV,BOST3J,Unchanged,33,1.3043,13.1101,34.3,3.99,13.65,2.77,43.8,-,17.5,"-
"
EMIDS,Bicker Fen,Boston 33kV,BOST3K,Unchanged,33,1.3187,13.1432,34.17,3.99,13.62,2.77,43.8,-,17.5,"-
"
EMIDS,Bicker Fen,Grantham 33kV,GRTH3J,Unchanged,33,1.3363,12.2327,34.71,3.62,13.94,1.36,62.5,-,25,"-
"
EMIDS,Bicker Fen,Great Hale 33kV,GHAL3T,Unchanged,33,11.3872,33.3777,9.63,2.97,4.94,1.15,-,-,-,"-
"
EMIDS,Bicker Fen,Middlemarsh 33kV,MMAR3J,Unchanged,33,2.1581,16.4701,24.74,1.45,10.38,0.56,-,-,-,"-
"
EMIDS,Bicker Fen,Middlemarsh 33kV,MMAR3K,Unchanged,33,2.1579,16.4534,24.76,1.45,10.39,0.56,-,-,-,"-
"
EMIDS,Bicker Fen,Skegness 33kV,SKEG3J,Unchanged,33,1.3984,11.5817,36.43,7.29,14.59,2.71,78.8,-,31.5,"-
"
EMIDS,Bicker Fen,Sleaford 33kV,SLEA3J,Unchanged,33,1.2197,13.6934,33.19,4.49,13.19,1.74,43.8,-,17.5,"-
"
EMIDS,Bicker Fen,Trusthorpe 33kV,TRUS3J,Unchanged,33,11.1932,39.3193,8.52,2.88,3.91,1.26,-,-,-,"-
"
EMIDS,Bicker Fen,Trusthorpe 33kV,TRUS3K,Unchanged,33,11.1932,39.3193,8.52,2.88,3.91,1.26,-,-,-,"-
"
EMIDS,Bicker Fen,Alford 11kV,ALFO55J,New,11,17.7028,113.9628,10.74,2.51,4.41,1.77,62.5,-,25,"-
"
EMIDS,Bicker Fen,Billingborough 11kV,BILL55J,New,11,19.0865,89.6796,12.76,2.97,5.72,2.09,33.4,-,13.1,"-
"
EMIDS,Bicker Fen,Billingborough 11kV,BILL55K,New,11,19.0866,89.6797,12.76,2.97,5.72,2.09,33.4,-,13.1,"-
"
EMIDS,Bicker Fen,Chapel St Leonards 11kV,CHAL5J,Unchanged,11,0.793,0.1116,15.956,2.743,6.448,1.907,50,-,20,-
EMIDS,Bicker Fen,Cranwell 11kV,CRAN55J,New,11,4.3339,61.7091,22.11,2.7,8.43,1.91,62.5,-,25,"-
"
EMIDS,Bicker Fen,Cranwell 11kV,CRAN55K,New,11,4.3341,61.7088,22.11,2.7,8.43,1.91,62.5,-,25,"-
"
EMIDS,Bicker Fen,Donington 11kV,DONI55J,New,11,5.1738,64.8355,21.93,2.78,8.72,1.85,32.8,-,13.1,"-
"
EMIDS,Bicker Fen,Easton 11kV,EASN55J,New,11,16.383,131.4989,9.76,1.33,3.86,0.94,50,-,20,"-
"
EMIDS,Bicker Fen,Great Hale 11kV,GHAL55J,New,11,17.1805,142.3006,9.1,1.33,3.68,0.94,50,-,20,"-
"
EMIDS,Bicker Fen,Horncastle 11kV,HRNC55J,New,11,18.864,77.0074,15.13,2.56,6.88,1.8,32.8,-,13.1,"-
"
EMIDS,Bicker Fen,Horncastle 11kV,HRNC55K,New,11,18.8642,77.0081,15.13,2.56,6.88,1.8,32.8,-,13.1,"-
"
EMIDS,Bicker Fen,Ingoldmells 11kV,INGM55J,New,11,4.846,62.9445,21.38,2.72,7.92,1.91,33.4,-,13.1,"-
"
EMIDS,Bicker Fen,Kirton 11kV,KIRT55J,New,11,3.0871,81.2953,17.38,2.47,6.28,1.63,33.4,-,13.1,"-
"
EMIDS,Bicker Fen,Langrick 11kV,LANK55J,New,11,11.335,193.5593,7.73,1.41,3.04,0.88,50,-,20,"-
"
EMIDS,Bicker Fen,Leadenham 11kV,LEAD55J,New,11,17.3433,141.5953,9.16,1.33,3.67,0.93,32.8,-,13.1,"-
"
EMIDS,Bicker Fen,Leadenham 11kV,LEAD55K,New,11,22.4096,117.8258,9.88,1.34,4.02,0.94,32.8,-,13.1,"-
"
EMIDS,Bicker Fen,Market Overton 11kV,MOVE55K,New,11,61.0598,185.0703,5.47,1.27,2.69,0.89,62.5,-,25,"-
"
EMIDS,Bicker Fen,Marsh Lane 11kV,MSLA55J,New,11,5.8558,61.6956,22.96,2.81,9.32,1.87,32.8,-,13.1,"-
"
EMIDS,Bicker Fen,Mount Bridge 11kV,MOUB55J,New,11,3.8275,45.8895,29.03,3.56,11.03,2.4,33.8,-,13.5,"-
"
EMIDS,Bicker Fen,New Beacon Road 11kV,NEBR55J,New,11,4.9277,52.3865,25.1,2.72,9.59,1.92,32.8,-,13.1,"-
"
EMIDS,Bicker Fen,Ruskington  11kV,RUSK55J,New,11,2.4373,67.5993,22.25,2.65,8.01,1.87,53,-,21,"-
"
EMIDS,Bicker Fen,Skillington 11kV,SKIL55J,New,11,16.3225,88.3465,13.31,1.35,5.52,0.95,32.8,-,13.1,"-
"
EMIDS,Bicker Fen,Sleaford 11kV,SLEA55J,New,11,2.6808,63.6553,22.43,2.04,7.99,1.44,50,-,20,"-
"
EMIDS,Bicker Fen,Sleaford Road 11kV,SLER55J,New,11,5.7704,65.5558,22.99,2.78,9.63,1.85,32.8,-,13.1,"-
"
EMIDS,Bicker Fen,Spilsby 11kV,SPIL55J,New,11,8.2506,73.7874,18.52,2.6,7.42,1.83,62.5,-,25,"-
"
EMIDS,Bicker Fen,Stickney 11kV,STIC55J,New,11,8.6747,122.9797,13.15,1.47,5.46,0.93,32.8,-,13.1,"-
"
EMIDS,Bicker Fen,Tattershall 11kV,TATT55J,New,11,6.0973,66.7849,23.59,2.5,10.24,1.76,33.5,-,13.1,"-
"
EMIDS,Bicker Fen,Trusthorpe 11kV,TRUS55J,New,11,12.8423,72.6982,15.97,2.02,6.47,1.42,32.8,-,13.1,"-
"
EMIDS,Bicker Fen,Warth Lane 11kV,WALN55J,New,11,3.6277,43.9987,30.41,2.74,11.44,1.94,52,-,25,"-
"
EMIDS,Bicker Fen,Woodhall Spa 11kV,WOOS55J,New,11,22.3122,151.6376,8.25,9.34,3.4,3.88,32.8,-,13.1,"-
"
EMIDS,Bicker Fen,Wrangle 11kV,WRAN55J,New,11,33.8,166.811,7.58,1.29,3.46,0.91,33.4,-,13.1,"-
"
EMIDS,Bicker Fen,Wrangle 11kV,WRAN55K,New,11,18.3684,160.2861,7.87,1.46,3.12,0.92,33.4,-,13.1,"-
"
EMIDS,Chesterfield,Alfreton 132kV,ALFR1J,Unchanged,132,1.1831,5.2617,17.73,16.56,7.95,7.63,-,-,-,"-
"
EMIDS,Chesterfield,Alfreton 132kV,ALFR1K,Unchanged,132,1.1783,5.2565,17.76,16.5,7.96,7.56,-,-,-,"-
"
EMIDS,Chesterfield,Annesley 132kV,ANNE1J,Unchanged,132,0.3567,3.9065,28.47,31.88,10.64,12.41,38.3,45.9,15.3,"18.4
"
EMIDS,Chesterfield,Annesley 132kV,ANNE1K,Unchanged,132,0.3567,3.9071,28.46,31.87,10.64,12.4,38.3,45.9,15.3,"18.4
"
EMIDS,Chesterfield,Annesley 132kV,ANNE1L,Unchanged,132,0.3567,3.907,28.47,31.88,10.64,12.41,38.3,45.9,15.3,"18.4
"
EMIDS,Chesterfield,Annesley 132kV,ANNE1M,Unchanged,132,0.3567,3.9065,28.47,31.89,10.64,12.41,38.3,45.9,15.3,"18.4
"
EMIDS,Chesterfield,Chesterfield 132kV,CHTE1M,Unchanged,132,0.1776,2.7426,42.34,51.54,15.22,19.41,39,47,15.3,"18.4
"
EMIDS,Chesterfield,Chesterfield 132kV,CHTE1R,Unchanged,132,0.1726,2.7395,42.49,49.08,15.23,18.42,39,47,15.3,"18.4
"
EMIDS,Chesterfield,Clipstone 132kV,CLIP1J,Unchanged,132,0.6494,6.287,17.37,17.22,6.74,6.85,-,-,-,"-
"
EMIDS,Chesterfield,Clipstone 132kV,CLIP1K,Unchanged,132,0.6473,6.289,17.37,17.12,6.74,6.81,-,-,-,"-
"
EMIDS,Chesterfield,Goitside 132kV,GOIT1J,Unchanged,132,0.3255,3.244,33.98,31.81,12.95,14.22,-,-,-,"-
"
EMIDS,Chesterfield,Goitside 132kV,GOIT1K,Unchanged,132,0.3206,3.2407,34.08,31.15,12.97,13.77,-,-,-,"-
"
EMIDS,Chesterfield,Mansfield 132kV,MANS1J,Unchanged,132,0.4091,5.1352,21.99,22,8.21,8.54,38.3,45.9,15.3,"18.4
"
EMIDS,Chesterfield,Mansfield 132kV,MANS1L,Unchanged,132,0.4049,5.1344,22.02,21.88,8.22,8.47,38.3,45.9,15.3,"18.4
"
EMIDS,Chesterfield,Pinxton 132kV,PINX1J,Unchanged,132,0.3512,3.9247,28.46,28.53,10.68,11.32,-,-,-,"-
"
EMIDS,Chesterfield,Pinxton 132kV,PINX1K,Unchanged,132,0.3498,3.9273,28.46,28.46,10.67,11.27,-,-,-,"-
"
EMIDS,Chesterfield,Staveley 132kV,STAV1J,Unchanged,132,0.5257,3.64,28.45,27.03,11.54,11.86,-,-,-,"-
"
EMIDS,Chesterfield,Staveley 132kV,STAV1K,Unchanged,132,0.524,3.6462,28.43,26.53,11.52,11.56,-,-,-,"-
"
EMIDS,Chesterfield,Whitwell 132kV,WHWE1J,Unchanged,132,1.2185,5.6766,16.71,15.71,7.46,7.17,-,-,-,"-
"
EMIDS,Chesterfield,Whitwell 132kV,WHWE1K,Unchanged,132,1.2144,5.6741,16.72,15.66,7.46,7.11,-,-,-,"-
"
EMIDS,Chesterfield,Alfreton 33kV,ALFR3J,Unchanged,33,0.9064,10.9324,41.77,2.9,14.37,1.94,43.8,-,17.5,"-
"
EMIDS,Chesterfield,Ambergate 33kV,AMBE3J,Unchanged,33,16.1245,37.3212,8.02,1.85,4.23,1.17,-,-,-,"-
"
EMIDS,Chesterfield,Ambergate 33kV,AMBE3K,Unchanged,33,16.4787,37.5303,7.88,1.84,4.17,1.16,-,-,-,"-
"
EMIDS,Chesterfield,Annesley 33kV,ANNE1&2,Unchanged,33,0.7711,11.7368,39.83,2.38,14.43,1.58,80,-,31.5,"-
"
EMIDS,Chesterfield,Annesley 33kV,ANNE3&4,Unchanged,33,0.6108,10.1225,45.84,2.88,16.44,1.92,80,-,31.5,"-
"
EMIDS,Chesterfield,Blidworth 33kV,BLID3J,Unchanged,33,5.3943,22.5986,16.2,2.23,7.32,1.46,-,-,-,"-
"
EMIDS,Chesterfield,Buxton 33kV,BUXT3J,Unchanged,33,1.3264,15.7213,26.7,4.32,9.27,3.05,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Chesterfield 33kV,CHTE3A,New,33,0.3014,8.278,58.51,4.07,20.29,1.54,62.5,-,25,"-
"
EMIDS,Chesterfield,Chesterfield 33kV,CHTE3B,New,33,0.3014,8.278,58.51,4.07,20.29,1.54,62.5,-,25,"-
"
EMIDS,Chesterfield,Clipstone 33kV,CLIP3J,Unchanged,33,0.8105,10.5422,43.16,4.19,15.68,2.85,62.5,-,25,"-
"
EMIDS,Chesterfield,Danesmoor 33kV,DANE3J,Unchanged,33,6.9188,20.2545,16.14,3.18,8.08,1.3,-,-,-,"-
"
EMIDS,Chesterfield,Danesmoor 33kV,DANE3K,Unchanged,33,6.6313,18.8003,17.16,3.24,8.64,1.35,-,-,-,"-
"
EMIDS,Chesterfield,Eyam 33kV,EYAM3J,Unchanged,33,18.1759,48.196,6.48,1.95,3.31,1.25,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Eyam 33kV,EYAM3K,Unchanged,33,16.3174,56.7905,5.89,1.99,2.86,1.3,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Farnsfield 33kV,FARN3J,Unchanged,33,15.398,44.6944,7.3,1.57,3.56,0.99,-,-,-,"-
"
EMIDS,Chesterfield,Flagg 33kV,FLAG3J,Unchanged,33,15.9128,50.9867,6.37,2.11,3.12,1.4,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Goitside 33kV,GOIT3J,Unchanged,33,0.5239,13.3791,36.42,4.15,12.65,2.82,43.8,-,17.5,"-
"
EMIDS,Chesterfield,Grassmoor 33kV,GRSM3J,New,33,2.1118,13.8556,29.6,3.97,12.19,1.42,-,-,-,"-
"
EMIDS,Chesterfield,Grassmoor 33kV,GRSM3K,New,33,2.1188,13.8143,29.64,3.99,12.22,1.42,-,-,-,"-
"
EMIDS,Chesterfield,Hindlow 33kV,HINL3J,Unchanged,33,6.6153,35.0639,10.68,2.82,4.56,1.94,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Mansfield 33kV,MANS3J,Unchanged,33,0.6531,9.395,47.43,4.19,15.29,2.84,62.5,-,25,"-
"
EMIDS,Chesterfield,Ravensdale Park 33kV,RAPA3J,Unchanged,33,31.8725,67.1669,4.29,1.31,2.34,0.77,-,-,-,"-
"
EMIDS,Chesterfield,Ravensdale Park 33kV,RAPA3K,Unchanged,33,33.9372,68.284,4.1,1.31,2.26,0.76,-,-,-,"-
"
EMIDS,Chesterfield,Staveley 33kV,STAV3J,Unchanged,33,0.504,11.6984,41.16,4.18,14.58,2.84,43.8,-,17.5,"-
"
EMIDS,Chesterfield,Staveley 33kV,STAV3K,Unchanged,33,0.5041,11.6969,41.17,4.18,14.58,2.84,43.8,-,17.5,"-
"
EMIDS,Chesterfield,Whitwell 33kV,WHWE3J,Unchanged,33,1.1692,13.3754,34.32,2.89,12.95,1.93,43.8,-,17.5,"-
"
EMIDS,Chesterfield,Acreage Lane 11kV,ACRL55J,New,11,2.5238,36.1137,37.59,2.53,12.66,1.5,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Acreage Lane 11kV,ACRL55K,New,11,2.5234,36.1134,37.59,2.53,12.66,1.5,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Ambergate 11kV,AMBE55J,New,11,14.5027,58.4407,19.19,1.85,8.68,1.01,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Annesley 11kV,ANNE55J,New,11,1.3791,30.0513,47.44,2.57,15.85,1.51,45.8,-,18.3,"-
"
EMIDS,Chesterfield,Bilsthorpe 11kV,BILE55J,New,11,3.7998,39.7828,32.8,3.26,11.47,1.99,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Biwater 11kV,BIWA55J,New,11,6.9678,118.0275,12.18,1.81,4.43,0.99,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Blackwell 11kV,BLWL55J,New,11,4.0299,46.1772,30.29,2.88,11.32,1.73,62.5,-,25,"-
"
EMIDS,Chesterfield,Blidworth 11kV,BLID55J,New,11,5.8838,64.971,21.23,3.2,7.87,1.97,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Bolsover 11kV,BOLV55J,New,11,3.7112,43.7431,30.37,2.57,10.41,1.5,62.5,-,25,"-
"
EMIDS,Chesterfield,Bolsover 11kV,BOLV55K,New,11,3.7112,43.7431,30.37,2.57,10.41,1.5,62.5,-,25,"-
"
EMIDS,Chesterfield,Budby 11kV,BUDB55J,New,11,28.2139,204.2447,6.34,1.69,2.55,0.92,31.3,-,12.5,"-
"
EMIDS,Chesterfield,Calverton 11kV,CALN55J,New,11,17.4569,107.1107,12.11,1.79,4.67,0.98,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Calverton 11kV,CALN55K,New,11,14.0296,87.7927,14.08,1.81,5.65,0.99,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Clipstone 11kV,CLIP55J,New,11,2.1273,54.2327,27.25,3.28,9.73,2.02,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Clowne 11kV,CLOW55J,New,11,8.4039,97.0915,14.34,1.81,5.34,0.99,31.3,-,12.5,"-
"
EMIDS,Chesterfield,Craggs Lane 11kV,CRAL55J,New,11,4.2707,54.1821,25.74,3.19,9.08,1.94,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Crown Farm 11kV,CROF55J,New,11,5.028,48.3232,27.71,3.21,10.07,1.97,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Danesmoor 11kV,DANE55J,New,11,5.7735,48.5957,27.4,3.21,10.59,1.95,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Eckington 11kV,ECKI55J,New,11,4.1532,55.9172,25.08,3.21,9.26,1.97,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Eyam 11kV,EYAM55J,New,11,26.0718,148.7664,8.27,2.4,3.39,1.42,62.5,-,25,"-
"
EMIDS,Chesterfield,Eyam 11kV,EYAM55K,New,11,28.2548,168.7007,7.05,2,3.09,1.42,62.5,-,25,"-
"
EMIDS,Chesterfield,Farnsfield 11kV,FARN55J,New,11,16.4025,112.9085,11.3,1.78,4.25,0.97,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Flagg 11kV,FLAG55J,New,11,20.5055,117.5581,10.05,1.38,4.33,0.98,50,-,20,"-
"
EMIDS,Chesterfield,Grassmoor 11kV,GRSM55J,New,11,2.416,51.4033,28.45,3.23,9.57,1.98,50,-,20,"-
"
EMIDS,Chesterfield,Halfway 11kV,HALF55J,New,11,5.9447,49.2696,28.97,1.85,9.9,1.01,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Halfway 11kV,HALF55K,New,11,5.9447,49.2696,28.97,1.85,9.9,1.01,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Hindlow 11kV,HINL55J,New,11,7.1853,58.3414,21.52,2.79,8.51,1.97,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Holme Carr 11kV,HOLC55J,New,11,5.011,72.3764,19.62,3.19,7.19,1.94,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Hucknall 11kV,HUCK55J,New,11,3.4557,48.6194,28.83,2.55,10.23,1.52,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Huthwaite 11kV,HUTH55J,New,11,4.7815,43.46,30.44,3.23,11.27,1.98,62.5,-,25,"-
"
EMIDS,Chesterfield,Lime Tree Place 11kV,LITP55J,New,11,2.7971,46.0527,30.82,2.54,10.78,1.51,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Mansfield 11kV,MANS55J,New,11,3.0202,40.9115,34.12,2.55,11.81,1.52,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Meadow Lane 11kV,MEAL55J,New,11,2.6064,58.4786,25.04,3.19,8.59,1.96,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Ollerton 11kV,OLLE55J,New,11,3.5495,46.7436,30.39,3.22,11.3,1.98,50,-,20,"-
"
EMIDS,Chesterfield,Pinxton 11kV,PINX5J,Unchanged,11,0.44051,0.02111,32.91,3.33,11.26,1.98,62.5,-,25,-
EMIDS,Chesterfield,Queens Park 11kV,QUPA55J,New,11,2.1741,54.8422,27.05,2.67,9.23,1.59,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Ravensdale Park 11kV,RAPA55J,New,11,30.2961,100.3307,10.65,2.41,4.97,1.41,50,-,20,"-
"
EMIDS,Chesterfield,Robert Hyde 11kV,ROHY55J,New,11,2.0238,50.0635,29.21,3.25,10.61,1.98,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Robin Hood 11kV,ROHO55J,New,11,18.3608,196.377,6.99,1.69,2.59,0.93,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Rufford 11kV,RUFF55J,New,11,4.3052,58.1843,23.8,3.23,8.34,1.99,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Sheepbridge 11kV,SHBR55J,New,11,4.4851,38.1039,34.62,1.88,13.25,1.03,62.5,-,25,"-
"
EMIDS,Chesterfield,Sheepbridge 11kV,SHBR55K,New,11,4.4853,38.1044,34.62,1.88,13.25,1.03,62.5,-,25,"-
"
EMIDS,Chesterfield,Sheffield Road 11kV,SHRO55J,New,11,2.2242,63.431,23.47,3.25,8.08,1.99,31.3,-,12.5,"-
"
EMIDS,Chesterfield,Sherwood Park 11kV,SHPA55J,New,11,3.3468,62.8709,22.95,3.19,8.15,1.95,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Shirebrook 11kV,SHIB55J,New,11,22.8657,137.3472,9.03,1.78,3.72,0.97,31.3,-,12.5,"-
"
EMIDS,Chesterfield,Skegby Lane 11kV,SKLN55J,New,11,4.4482,48.1667,27.95,5.68,9.9,3.7,40,-,16,"-
"
EMIDS,Chesterfield,Somercotes 11kV,SOME55J,New,11,2.7997,39.3256,36.01,2.67,12.05,1.58,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Staveley 11kV,STAV55J,New,11,1.8269,48.3792,30.75,1.86,10.26,1.02,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Staveley Works,STAW55J,New,11,1.2644,50.0283,29.28,1.86,9.34,1.02,63,-,25,"-
"
EMIDS,Chesterfield,Sutton Junction 11kV,SUTJ55J,New,11,4.708,41.7197,31.96,3.32,12.08,2.05,50,-,20,"-
"
EMIDS,Chesterfield,Sutton Junction 11kV,SUTJ55K,New,11,7.4848,79.2199,17.41,1.8,6.15,0.99,50,-,20,"-
"
EMIDS,Chesterfield,Teversal 11kV,TEVE55J,New,11,5.4534,59.7358,22.7,3.17,8.43,1.94,50,-,20,"-
"
EMIDS,Chesterfield,Thoresby 11kV,THBY55J,New,11,2.8734,68.4659,21.5,3.18,7.68,1.96,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Walton 11kV,WLTN55J,New,11,4.7352,67.1883,21.06,3.2,7.8,1.96,50,-,20,"-
"
EMIDS,Chesterfield,Warsop 11kV,WARS55J,New,11,0.90408,0.13756,13.93,3.18,5.43,1.87,32.8,-,13.1,-
EMIDS,Chesterfield,Warsop 11kV,WARS5J,Removed,11,0.9041,0.1376,13.93,3.185,5.435,1.874,32.8,-,13.1,-
EMIDS,Chesterfield,Wessington 11kV,WESS55J,New,11,0.96426,0.09093,14.25,1.51,5.32,0.76,32.8,-,13.12,-
EMIDS,Chesterfield,Wessington 11kV,WESS5J,Removed,11,0.9643,0.0909,14.249,1.512,5.322,0.756,32.8,-,13.1,-
EMIDS,Chesterfield,Westhorpe 11kV,WETH55K,New,11,7.4057,53.4702,24.26,2.53,9.56,1.49,32.8,-,13.1,"-
"
EMIDS,Chesterfield,Wingerworth 11kV,WNTH55J,New,11,18.2392,124.9038,10.41,1.74,4.26,0.95,31.3,-,12.5,"-
"
EMIDS,Chesterfield,Sheffield Road 6.6kV,SHRO7J,Removed,6.6,0.6845,0.0207,36.373,2.471,12.581,1.215,46,-,18.4,-
EMIDS,Coventry,Coventry 132kV,COVE1M 1,Unchanged,132,0.2737,2.9208,35.91,41.55,13.11,16.36,39,47,15.3,"18.4
"
EMIDS,Coventry,Coventry 132kV,COVE1M 2,Unchanged,132,0.2691,2.9486,35.72,41.3,13.02,16.2,39,47,15.3,"18.4
"
EMIDS,Coventry,Coventry 132kV,COVE1R 1,Unchanged,132,0.2779,2.9627,36.03,42.22,13.34,16.68,39,47,15.3,"18.4
"
EMIDS,Coventry,Coventry 132kV,COVE1R 2,Unchanged,132,0.2741,3.0008,35.73,41.71,13.21,16.52,39,47,15.3,"18.4
"
EMIDS,Coventry,Coventry North 132kV,COVN1K,Unchanged,132,0.3068,3.0318,34.83,39.72,13.05,15.96,-,-,-,"-
"
EMIDS,Coventry,Coventry North 132kV,COVN1L,Unchanged,132,0.2918,3.0034,34.78,39.38,12.8,15.66,-,-,-,"-
"
EMIDS,Coventry,Coventry South 132kV,COVS1L,Unchanged,132,1.3255,5.572,15.76,12.97,7.18,6.64,-,-,-,"-
"
EMIDS,Coventry,Coventry South 132kV,COVS1M,Unchanged,132,1.315,5.5301,15.71,12.92,7.12,6.59,-,-,-,"-
"
EMIDS,Coventry,Daventry 132kV,DAVE1J,Unchanged,132,2.04,7.6056,10.89,10.92,5.1,5.05,-,-,-,"-
"
EMIDS,Coventry,Daventry 132kV,DAVE1K,Unchanged,132,2.0163,7.5218,11.04,11.04,5.17,5.11,-,-,-,"-
"
EMIDS,Coventry,Daventry 132kV,DAVE1P,Unchanged,132,0.5349,3.3535,28.37,29.71,11.26,13,-,-,-,"-
"
EMIDS,Coventry,Daventry 132kV,DAVE1Q,Unchanged,132,0.5159,3.3055,28.78,31.18,11.3,13.47,-,-,-,"-
"
EMIDS,Coventry,Hinckley 132kV,HINC1J,Unchanged,132,0.9967,4.5184,19.79,18.84,8.76,8.77,-,-,-,"-
"
EMIDS,Coventry,Hinckley 132kV,HINC1K,Unchanged,132,0.9769,4.4455,19.87,19.03,8.7,8.84,-,-,-,"-
"
EMIDS,Coventry,Hinckley 132kV,HINC1P,Unchanged,132,0.7013,3.7875,24.69,24.26,10.39,11.01,-,-,-,"-
"
EMIDS,Coventry,Hinckley 132kV,HINC1Q,Unchanged,132,0.6809,3.7106,24.87,24.73,10.32,11.15,-,-,-,"-
"
EMIDS,Coventry,Nuneaton 132kV,NUNE1J,Unchanged,132,0.5765,3.9573,24.72,23.66,9.91,10.13,-,-,-,"-
"
EMIDS,Coventry,Nuneaton 132kV,NUNE1K,Unchanged,132,0.58,3.9951,24.84,23.95,10.05,10.26,-,-,-,"-
"
EMIDS,Coventry,Pailton 132kV,PAIL1J,Unchanged,132,0.688,3.652,24.72,27.42,10.09,12.07,-,-,-,"-
"
EMIDS,Coventry,Pailton 132kV,PAIL1K,Unchanged,132,0.688,3.652,24.72,27.42,10.09,12.07,-,-,-,"-
"
EMIDS,Coventry,Rugby 132kV,RUGB1J,Unchanged,132,0.4366,3.1492,31.05,34.16,11.9,14.43,78.8,100,31.5,"40
"
EMIDS,Coventry,Whitley 132kV,WHIT1J,Unchanged,132,1.1696,5.2816,16.97,15.97,7.58,7.4,-,-,-,"-
"
EMIDS,Coventry,Whitley 132kV,WHIT1K,Unchanged,132,1.1602,5.2395,16.92,15.9,7.51,7.34,-,-,-,"-
"
EMIDS,Coventry,Coton Road 33kV,COTR3J,Unchanged,33,2.8283,14.6227,26.82,3.17,11.36,2.08,44.6,-,17.5,"-
"
EMIDS,Coventry,Coton Road 33kV,COTR3K,Unchanged,33,2.7841,14.5669,27,3.17,11.39,2.08,44.6,-,17.5,"-
"
EMIDS,Coventry,Coventry North 33kV,COVN3J,Unchanged,33,0.3866,8.6976,54.49,7.5,19.24,2.83,65.5,-,26.2,"-
"
EMIDS,Coventry,Daventry 33kV,DAVE3J,Unchanged,33,1.6516,14.1679,30.27,7.25,11.63,2.64,62.5,-,25,"-
"
EMIDS,Coventry,Hinckley 33kV,HINC3J,Unchanged,33,1.2037,16.0787,28.47,2.19,10.73,1.39,32.8,-,13.1,"-
"
EMIDS,Coventry,London Road 6.6kV,LONR3J,Unchanged,33,3.1308,15.5662,24.86,3.79,10.63,2.51,62.5,-,25,"-
"
EMIDS,Coventry,London Road 6.6kV,LONR3K,Unchanged,33,3.1513,15.3771,25.04,3.8,10.74,2.51,80,-,31.5,"-
"
EMIDS,Coventry,Nuneaton 33kV,NUNE3J,Unchanged,33,1.0269,13.2976,34.82,3.3,12.68,2.17,43.8,-,17.5,"-
"
EMIDS,Coventry,Pailton 33kV,PAIL3J,Unchanged,33,0.9523,8.6343,47.5,9.73,16.74,3.55,62.5,-,25,"-
"
EMIDS,Coventry,Rugby 33kV,RUGB3J,Unchanged,33,0.8888,11.7974,38.44,4.34,13.99,2.89,62.5,-,25,"-
"
EMIDS,Coventry,Welton 33kV,WELT3J,Unchanged,33,9.4264,29.3446,11.26,4.21,5.55,1.73,-,-,-,"-
"
EMIDS,Coventry,Welton 33kV,WELT3K,Unchanged,33,4.6729,23.9251,15.98,4.5,6.91,1.78,-,-,-,"-
"
EMIDS,Coventry,West Haddon 33kV,WESH3J,Unchanged,33,14.5271,45.1455,7.26,2.63,3.58,1.11,62.5,-,25,"-
"
EMIDS,Coventry,West Haddon 33kV,WESH3K,Unchanged,33,8.5928,41.3172,9.09,3.31,4.02,1.55,62.5,-,25,"-
"
EMIDS,Coventry,Whitley 33kV,WHIT3J,Unchanged,33,1.2547,13.5029,33.36,4.2,12.38,2.8,43.8,-,17.5,"-
"
EMIDS,Coventry,Whitley 33kV,WHIT3K,Unchanged,33,1.2547,13.503,33.36,4.2,12.38,2.8,43.8,-,17.5,"-
"
EMIDS,Coventry,Wood Lane 33kV,WDLN3J,New,33,9.7338,25.4526,12.14,1.88,6.35,1.17,-,-,-,"-
"
EMIDS,Coventry,Wood Lane 33kV,WDLN3K,New,33,9.7339,25.4525,12.14,1.88,6.35,1.17,-,-,-,"-
"
EMIDS,Coventry,Woodford Halse 33kV,WOOH3J,Unchanged,33,24.9305,62.9208,4.85,1.61,2.52,0.7,62.5,-,25,"-
"
EMIDS,Coventry,Woodford Halse 33kV,WOOH3K,Unchanged,33,18.9686,45.0305,6.6,2.79,3.51,1.26,62.5,-,25,"-
"
EMIDS,Coventry,Ansty 11kV,ANST55J,New,11,6.1274,65.2325,21.1,2.74,8.15,1.51,62.5,-,25,"-
"
EMIDS,Coventry,Arley 11kV,ARLE55J,New,11,13.9222,118.9678,11.09,1.16,4.35,0.5,40,-,16,"-
"
EMIDS,Coventry,Barwell 11kV,BARW55J,New,11,9.4561,77.2665,16.89,3.32,6.67,1.91,50,-,20,"-
"
EMIDS,Coventry,Braunston Road 11kV,BRAR55J,New,11,3.4833,48.4933,28.45,1.98,9.59,1.02,47,-,18.4,"-
"
EMIDS,Coventry,Brownsover 11kV,BROW55J,New,11,2.7449,63.9251,22.93,2.76,8.17,1.52,33.4,-,13.1,"-
"
EMIDS,Coventry,Churchover 11kV,CHOV55J,New,11,2.5641,50.6139,28.22,3.48,10.16,2,32.8,-,13.1,"-
"
EMIDS,Coventry,Copsewood 11kV,COPS55J,New,11,4.8674,64.0473,21.94,1.99,7.97,1.01,46,-,18.4,"-
"
EMIDS,Coventry,Coton Road 11kV,COTR55J,New,11,3.8351,48.9446,28.53,3.44,10.42,2,32.8,-,13.1,"-
"
EMIDS,Coventry,Coventry Arena,COAR55J,New,11,4.8271,64.3732,21.74,2.73,8.04,1.5,62.5,-,25,"-
"
EMIDS,Coventry,Coventry Colliery 11kV,COCO55J,New,11,4.5256,57.6162,23.93,3.45,9.13,1.98,62.5,-,25,"-
"
EMIDS,Coventry,Coventry North 11kV,COVN55J,New,11,1.9647,47.6971,30.81,3.47,10.78,2,47,-,18.4,"-
"
EMIDS,Coventry,Coventry Wate Reduction Unit 11kV,CWRU5J,Removed,11,0.6778,0.0829,18.468,19.087,6.817,7.17,32.8,-,13.1,-
EMIDS,Coventry,Crick 11kV,CRIC55J,New,11,3.3942,39.3123,33.39,4.7,12.18,2.86,50,-,20,"-
"
EMIDS,Coventry,Daventry 11kV,DAVE55J,New,11,3.2584,43.6732,31.93,3.44,11.89,2.01,50,-,20,"-
"
EMIDS,Coventry,Dillotford Avenue 11kV,DILA55K,New,11,6.6876,85.5671,15.1,1.11,5.5,0.71,47,-,18.4,"-
"
EMIDS,Coventry,English Electric 11kV,ENGE55J,New,11,2.6599,66.3909,21.93,2.02,7.99,1.01,32.8,-,13.1,"-
"
EMIDS,Coventry,Gipsy Lane 11kV,GIPL55J,New,11,3.7982,60.5078,23.42,3.4,8.53,1.98,32.8,-,13.1,"-
"
EMIDS,Coventry,Hillmorton 11kV,HLMN55J,New,11,5.1577,53.8143,24.9,2.8,9.3,1.53,32.8,-,13.1,"-
"
EMIDS,Coventry,Langdale Drive 11kV,LADR55J,New,11,7.5377,54.2334,23.82,3.41,9.46,1.99,62.5,-,25,"-
"
EMIDS,Coventry,Lawford 11kV,LAFD55J,New,11,3.1245,38.1555,34.77,3.39,12.69,1.93,50,-,20,"-
"
EMIDS,Coventry,Lutterworth 11kV,LUTT55J,New,11,4.5035,62.4668,22.18,2,8.07,1.01,32.8,-,13.1,"-
"
EMIDS,Coventry,Lutterworth 11kV,LUTT55K,New,11,4.5036,62.4668,22.18,2,8.07,1.01,32.8,-,13.1,"-
"
EMIDS,Coventry,Magna Park 11kV,MAGP55J,New,11,3.3351,55.9486,24.4,3.35,8.59,1.91,32.8,-,13.1,"-
"
EMIDS,Coventry,Middlefield 11kV,MIDD55J,New,11,4.7443,60.7783,22.94,3.41,8.45,1.97,32.8,-,13.1,"-
"
EMIDS,Coventry,Newdigate 11kV,NEWD55J,New,11,5.0637,44.4292,29.56,2.02,11.95,1.01,62.5,-,25,"-
"
EMIDS,Coventry,Nuneaton 11kV,NUNE55J,New,11,1.8708,57.6922,25.62,2.73,8.77,1.51,45.8,-,18.3,"-
"
EMIDS,Coventry,Rugby 11kV,RUGB5J,Unchanged,11,0.47124,0.0164,30.72,2.83,10.83,1.98,62.5,-,25,-
EMIDS,Coventry,Rugby 11kV,RUGB5K,Unchanged,11,0.47124,0.0164,30.72,2.83,10.83,1.98,62.5,-,25,-
EMIDS,Coventry,Rugby Gateway,RUGG55J,New,11,3.6365,66.3079,21.47,2.74,7.8,1.5,62.5,-,25,"-
"
EMIDS,Coventry,Rugby Gateway,RUGG55K,New,11,3.6365,66.3083,21.47,2.74,7.8,1.5,62.5,-,25,"-
"
EMIDS,Coventry,Rugby Portland Cement 11kV,RCEM55J,New,11,2.2546,98.7877,15.36,0,5.46,0,32.8,-,13.1,"-
"
EMIDS,Coventry,Rugby Portland Cement 11kV,RCEM55K,New,11,2.2537,98.7858,15.37,0,5.46,0,32.8,-,13.1,"-
"
EMIDS,Coventry,Ryton (Peugeot) 11kV,RYTO55J,New,11,4.6365,45.7571,29.37,2.72,11.06,1.49,32.8,-,13.1,"-
"
EMIDS,Coventry,Sapcote 11kV,SAPC55J,New,11,11.3338,65.8111,18.68,3.31,7.48,1.92,33.4,-,13.1,"-
"
EMIDS,Coventry,Union Street 11kV,UNIS55J,New,11,4.2432,57.7411,24.19,2.74,8.71,1.51,47,-,18.4,"-
"
EMIDS,Coventry,Walsgrave 11kV,WALS5J,Removed,11,0.3419,0.0356,38.89,3.543,15.035,2.483,62.5,-,25,-
EMIDS,Coventry,Weedon 11kV,WEED55J,New,11,16.9282,132.8658,9.85,1.89,3.87,0.97,33.4,-,13.1,"-
"
EMIDS,Coventry,Welton 11kV,WELT55J,New,11,6.023,70.0037,18.96,3.28,7.02,1.89,33.4,-,13.1,"-
"
EMIDS,Coventry,West Haddon 11kV,WESH55J,New,11,10.0714,74.9523,16.95,3.28,6.54,1.91,33.4,-,13.1,"-
"
EMIDS,Coventry,Whitley 11kV,WHIT55J,New,11,2.4621,41.564,34.31,3.48,11.5,2.01,62.5,-,25,"-
"
EMIDS,Coventry,Whittleford 11kV,WHIF55J,New,11,4.5776,50.7545,27.58,3.36,10.25,1.97,32.8,-,13.1,"-
"
EMIDS,Coventry,Wood Lane 11kV,WDLN55J,New,11,8.7965,81.9829,16.35,3.35,6.5,1.93,-,-,-,"-
"
EMIDS,Coventry,Woodford Halse 11kV,WOOH55J,New,11,25.9472,134.9761,8.78,1.4,3.54,0.95,32.8,-,13.1,"-
"
EMIDS,Coventry,Coventry West 33kV,COVW6J,New,6.6,1.8304,72.9704,34.42,3.02,12.03,2.03,-,-,-,"-
"
EMIDS,Coventry,Gulson Road 6.6kV,GULR7J,Removed,6.6,0.5965,0.0393,39.59,2.233,14.803,1.545,54.8,-,21.9,-
EMIDS,Drakelow,Burton 132kV,BURT1J,Unchanged,132,0.2893,4.027,27.92,31.4,10.33,12.26,27.3,32.8,10.9,"13.1
"
EMIDS,Drakelow,Burton 132kV,BURT1T,Unchanged,132,0.2292,2.46,45.26,50,17.4,19.56,-,-,-,"-
"
EMIDS,Drakelow,Burton South 132kV,BTNS1J,New,132,0.1594,3.4968,33.48,41.62,11.89,15.39,-,-,-,"-
"
EMIDS,Drakelow,Burton South 132kV,BTNS1K,New,132,0.1608,3.503,33.41,41.45,11.87,15.36,-,-,-,"-
"
EMIDS,Drakelow,Drakelow 132kV,DRAK1J,Unchanged,132,0.1557,3.4792,33.69,42.13,11.94,15.47,50,72.5,20,"25
"
EMIDS,Drakelow,Gresley 132kV,GRES1J,Unchanged,132,0.5569,4.4292,23.51,24.37,9.43,10.4,-,-,-,"-
"
EMIDS,Drakelow,Gresley 132kV,GRES1K,Unchanged,132,0.5593,4.4326,23.48,24.44,9.42,10.39,-,-,-,"-
"
EMIDS,Drakelow,Burton 33kV,BURT3J,Unchanged,33,0.6643,12.9356,37.45,4.65,13.35,1.79,78.8,-,31.5,"-
"
EMIDS,Drakelow,Burton South 33kV,BTNS3J,New,33,0.3196,8.0084,61.14,7.22,20.78,2.71,78.8,-,31.5,"-
"
EMIDS,Drakelow,Burton South 33kV,BTNS3K,New,33,0.3198,8.0062,61.15,7.22,20.78,2.72,78.8,-,31.5,"-
"
EMIDS,Drakelow,Gresley 33kV,GRES3J,Unchanged,33,0.6983,14.3068,34.08,3.42,12.29,1.31,78.8,-,31.5,"-
"
EMIDS,Drakelow,Gresley 33kV,GRES3L,Unchanged,33,0.6982,14.3072,34.08,3.42,12.29,1.31,78.8,-,31.5,"-
"
EMIDS,Drakelow,Ashby-de-la-Zouch 11kV,ASHZ55J,New,11,5.3244,63.1541,21.58,2.81,7.93,1.94,32.8,-,13.1,"-
"
EMIDS,Drakelow,Barton Under Needwood 11kV,BAUN55J,New,11,6.5191,64.3662,20.91,2.82,7.95,1.95,33.4,-,18.1,"-
"
EMIDS,Drakelow,Bretby 11kV,BTBY55J,New,11,7.1207,63.3889,21.34,2.19,8.23,1.5,33.4,-,16.4,"-
"
EMIDS,Drakelow,Burton 11kV,BURT5J,Removed,11,0.4417,0.0147,32.201,2.166,11.303,1.477,65.5,-,26.2,-
EMIDS,Drakelow,Burton 11kV,BURT5K,Unchanged,11,0.44174,0.01472,32.2,2.17,11.3,1.48,62.5,-,25,-
EMIDS,Drakelow,Burton 11kV,BURT5L,Unchanged,11,0.4566,0.01496,31.23,2.17,11.07,1.48,62.5,-,25,-
EMIDS,Drakelow,Burton 11kV,BURT5M,Unchanged,11,0.4566,0.01496,31.23,2.17,11.07,1.48,62.5,-,25,-
EMIDS,Drakelow,Gresley 11kV,GRES5J,Unchanged,11,0.5645,0.01987,25.8,1.5,8.96,1.01,45.75,-,18.3,-
EMIDS,Drakelow,Gresley 11kV,GRES5K,Unchanged,11,0.5645,0.01987,25.8,1.5,8.96,1.01,45.75,-,18.3,-
EMIDS,Drakelow,Gresley 11kV,GRESS5L,Removed,11,1.1747,0.04,12.576,1.475,4.381,0.988,45.8,-,18.3,-
EMIDS,Drakelow,Hatton 11kV,HATT55J,New,11,2.7222,46.7578,30.36,2.2,10.62,1.51,62.5,-,25,"-
"
EMIDS,Drakelow,Moira 11kV,MOIR55J,New,11,4.4022,56.3515,23.57,2.76,8.64,1.9,32.8,-,13.1,"-
"
EMIDS,Drakelow,Station Street 11kV,STAT55J,New,11,5.3742,57.9845,23.68,2.81,8.57,1.94,32.8,-,13.1,"-
"
EMIDS,Drakelow,Station Street 11kV,STAT55K,New,11,5.374,57.9844,23.68,2.81,8.57,1.94,32.8,-,13.1,"-
"
EMIDS,Drakelow,Trent Alloys 11kV,TREA55J,New,11,11.0305,134.9005,10.09,1.43,3.87,0.97,50,-,20,"-
"
EMIDS,Drakelow,Wellington Street 11kV,WELI55J,New,11,2.82,44.0584,32.04,2.9,11.83,2.01,50,-,20,"-
"
EMIDS,Drakelow,Wellington Street 11kV,WELI55K,New,11,3.1939,115.2311,12.88,1.45,4.46,0.98,50,-,20,"-
"
EMIDS,Drakelow,Willesley 11kV,WILY55J,New,11,6.125,57.7188,22.95,2.82,8.87,1.95,32.8,-,13.1,"-
"
EMIDS,Drakelow,Woodville 11kV,WOVI55J,New,11,8.2106,68.6747,19.09,1.49,7.59,1.01,32.8,-,13.1,"-
"
EMIDS,East Claydon,Banbury 132kV,BANB 1,Unchanged,132,0.5572,5.307,19.59,17.33,7.7,6.96,-,-,-,"-
"
EMIDS,East Claydon,Banbury 132kV,BANB 2,Unchanged,132,0.5572,5.307,19.59,17.33,7.7,6.96,-,-,-,"-
"
EMIDS,East Claydon,Banbury 132kV,BANB 3,Unchanged,132,0.5572,5.307,19.59,17.33,7.7,6.96,-,-,-,"-
"
EMIDS,East Claydon,Bletchley 132kV,BLET1J,Unchanged,132,0.2494,2.49,41.84,45.7,15.96,18.7,100,120,40,"48
"
EMIDS,East Claydon,Bletchley 132kV,BLET1K,Unchanged,132,0.2494,2.49,41.84,45.7,15.96,18.7,100,120,40,"48
"
EMIDS,East Claydon,Bletchley 132kV,BLET1L,Unchanged,132,0.2494,2.49,41.84,45.7,15.96,18.7,100,120,40,"48
"
EMIDS,East Claydon,Brackley 132kV,BRKL1J,New,132,0.4983,4.8226,21.72,16.72,8.55,6.88,-,-,-,"-
"
EMIDS,East Claydon,Brackley 132kV,BRKL1K,New,132,0.5017,4.854,21.57,16.84,8.49,6.92,-,-,-,"-
"
EMIDS,East Claydon,Brackley 132kV,BRKL1P,New,132,0.4973,4.8157,21.76,16.75,8.57,6.88,-,-,-,"-
"
EMIDS,East Claydon,Bradwell Abbey 132kV,BRAA1J,Unchanged,132,0.2939,2.5707,39.66,42.73,15.4,18.09,100,120,40,"48
"
EMIDS,East Claydon,Bradwell Abbey 132kV,BRAA1K,Unchanged,132,0.2939,2.5707,39.66,42.73,15.4,18.09,100,120,40,"48
"
EMIDS,East Claydon,Bradwell Abbey 132kV,BRAA1L,Unchanged,132,0.2939,2.5707,39.66,42.73,15.4,18.09,100,120,40,"48
"
EMIDS,East Claydon,East Claydon 132kV,ECLA1M1,Unchanged,132,0.1653,2.266,48.28,50.29,17.95,19.33,50,72.5,20,"25
"
EMIDS,East Claydon,East Claydon 132kV,ECLA1M2,Unchanged,132,0.1655,2.2664,48.27,50.27,17.95,19.32,50,72.5,20,"25
"
EMIDS,East Claydon,East Claydon 132kV,ECLA1R1,Unchanged,132,0.1772,2.3485,46.34,55.18,17.31,21.09,50,72.5,20,"25
"
EMIDS,East Claydon,East Claydon 132kV,ECLA1R2,Unchanged,132,0.1771,2.3466,46.37,55.21,17.32,21.1,50,72.5,20,"25
"
EMIDS,East Claydon,Stony Stratford 132kV,STOS1J,Unchanged,132,0.382,2.9289,34.25,34.19,13.78,14.47,100,120,40,"48
"
EMIDS,East Claydon,Stony Stratford 132kV,STOS1K,Unchanged,132,0.3899,2.9548,33.85,34.01,13.65,14.51,100,120,40,"48
"
EMIDS,East Claydon,Stony Stratford 132kV,STOS1L,Unchanged,132,0.382,2.9289,34.25,34.19,13.78,14.47,-,-,-,"-
"
EMIDS,East Claydon,Bletchley 33kV,BLET3A 1,Unchanged,33,0.642,8.134,56.16,4.33,20.28,2.86,62.5,-,25,"-
"
EMIDS,East Claydon,Bletchley 33kV,BLET3A 2,Unchanged,33,0.6422,8.1318,56.17,4.33,20.28,2.86,62.5,-,25,"-
"
EMIDS,East Claydon,Bletchley 33kV,BLET3A 3,Unchanged,33,0.6421,8.1338,56.16,4.33,20.28,2.86,62.5,-,25,"-
"
EMIDS,East Claydon,Bletchley 33kV,BLET3B 1,Unchanged,33,0.4359,17.467,28.23,3.48,9.98,1.33,62.5,-,25,"-
"
EMIDS,East Claydon,Bletchley 33kV,BLET3B 2,Unchanged,33,0.6418,8.1417,56.12,4.33,20.26,2.86,62.5,-,25,"-
"
EMIDS,East Claydon,Brackley 33kV,BRKL3J,New,33,0.7351,13.2597,35.99,3.71,13.04,1.45,43.8,-,17.5,"-
"
EMIDS,East Claydon,Brackley 33kV,BRKL3K,New,33,0.7353,13.2586,35.99,3.71,13.04,1.45,43.8,-,17.5,"-
"
EMIDS,East Claydon,Bradwell Abbey 33kV,BRAA3J,Unchanged,33,0.7127,10.7137,41.22,4.08,13.7,2.86,65.5,-,26.2,"-
"
EMIDS,East Claydon,Bradwell Abbey 33kV,BRAA3K,Unchanged,33,0.7127,10.7138,41.22,4.08,13.7,2.86,65.5,-,26.2,"-
"
EMIDS,East Claydon,Campbell Park 33kV,CLPK3J,Unchanged,33,2.6836,18.4723,21.63,3.4,8.59,2.38,-,-,-,"-
"
EMIDS,East Claydon,Campbell Park 33kV,CLPK3K,Unchanged,33,2.688,18.4845,21.62,3.4,8.59,2.38,-,-,-,"-
"
EMIDS,East Claydon,East Claydon 33kV,ECLA3,Unchanged,33,0.4683,21.3965,23.37,2.55,8.14,0.95,-,-,-,"-
"
EMIDS,East Claydon,Shanks & McEwan Generation,SHAM3J,Unchanged,33,11.5539,30.7716,10.08,3.73,5.33,1.36,50,-,20,"-
"
EMIDS,East Claydon,Stony Stratford 33kV,STOS3J,Unchanged,33,0.5274,8.645,54.52,6.04,20.1,2.38,62.5,-,25,"-
"
EMIDS,East Claydon,Stony Stratford 33kV,STOS3K,Unchanged,33,0.5271,8.6458,54.51,6.04,20.1,2.38,-,-,-,"-
"
EMIDS,East Claydon,Stony Stratford 33kV,STOS3L,Unchanged,33,0.5272,8.6453,54.52,6.04,20.1,2.38,62.5,-,25,"-
"
EMIDS,East Claydon,Tattenhoe 33kV,TATE3K,New,33,2.4656,21.6841,19.81,3.4,7.95,1.27,62.5,-,25,"-
"
EMIDS,East Claydon,Tattenhoe 33kV,TATE3L,New,33,3.739,20.7857,18.84,4.56,8.25,1.71,62.5,-,25,"-
"
EMIDS,East Claydon,Bletchley 11kV,BLET55J,New,11,3.3418,21.649,56.28,2.91,21.61,2.02,46,-,18.4,"-
"
EMIDS,East Claydon,Brackley 11kV,BRKL55J,New,11,2.3301,49.2111,28.78,2.86,9.61,1.99,50,-,20,"-
"
EMIDS,East Claydon,Brackley Town 11kV,BRAT55J,New,11,2.7944,61.8542,23.97,2.81,8.61,1.95,32.8,-,13.1,"-
"
EMIDS,East Claydon,Buckingham 11kV,BUCK55J,New,11,6.19,56.1809,23.39,2.17,9.18,1.5,32.8,-,13.1,"-
"
EMIDS,East Claydon,Calvert Landfill EFW generation,CALV5J,Removed,11,0.6715,0.1449,16.936,2.224,7.618,1.559,62.5,-,25,-
EMIDS,East Claydon,Campbell Park 11kV,CLPK55J,New,11,2.9104,68.5063,20.99,2.15,7.5,1.49,-,-,-,"-
"
EMIDS,East Claydon,Childs Way 11kV,CHIW55J,New,11,1.4149,35.3502,40.82,4.23,14.17,2.96,62.5,-,25,"-
"
EMIDS,East Claydon,Eldergate 11kV,ELGA55J,New,11,5.262,67.1079,20.62,2.82,7.83,1.96,63,-,25,"-
"
EMIDS,East Claydon,Eldergate 11kV,ELGA55K,New,11,5.262,67.1079,20.62,2.82,7.83,1.96,63,-,25,"-
"
EMIDS,East Claydon,Fen Farm 11kV,FENF55J,New,11,3.1638,63.6544,22.42,2.16,8.04,1.49,62.5,-,25,"-
"
EMIDS,East Claydon,Fox Milne 11kV,FOXM55J,New,11,4.2717,53.8351,25.56,2.82,9.16,1.96,62.5,-,25,"-
"
EMIDS,East Claydon,Fox Milne 11kV,FOXM55K,New,11,4.2717,53.8351,25.56,2.82,9.16,1.96,62.5,-,25,"-
"
EMIDS,East Claydon,Kiln Farm 11kV,KILF55J,New,11,3.8597,61.8658,22.97,2.83,8.34,1.96,46.9,-,18.4,"-
"
EMIDS,East Claydon,Kingston 11kV,KITN55J,New,11,3.6728,60.3066,23.55,2.17,8.37,1.5,63,-,25,"-
"
EMIDS,East Claydon,Marlborough Street 11kV,MRST55J,New,11,3.4235,65.8375,21.86,2.27,7.64,1.58,62.5,-,25,"-
"
EMIDS,East Claydon,Maxwell House Data Centre 11kV,MAXH55J,New,11,1.9856,48.1351,30.16,2.26,11.02,1.57,62.5,-,25,"-
"
EMIDS,East Claydon,Newport Pagnell 11kV,NEWP55J,New,11,4.2801,59.571,23.29,2.27,8.39,1.57,62.5,-,25,"-
"
EMIDS,East Claydon,Newton Road 11kV,NERD55J,New,11,1.8726,41.6629,34.61,2.19,11.46,1.52,32.8,-,13.1,"-
"
EMIDS,East Claydon,Portway 11kV,PORT55J,New,11,2.3513,49.0922,29.33,2.88,10.37,2,46.9,-,18.4,"-
"
EMIDS,East Claydon,Secklow Gate 11kV,SEGA55J,New,11,6.0072,97.589,14.28,1.44,4.97,0.98,63,-,25,"-
"
EMIDS,East Claydon,Shenley Wood 11kV,SHWD55J,New,11,4.3399,64.884,21.71,2.81,7.98,1.95,63,-,20,"-
"
EMIDS,East Claydon,Silverstone 11kV,SILV5J,Unchanged,11,0.51325,0.02334,28.27,2.83,10.28,1.98,62.5,-,25,-
EMIDS,East Claydon,Silverstone 11kV,SILV5K,Unchanged,11,0.51324,0.02334,28.27,2.83,10.28,1.98,62.5,-,25,-
EMIDS,East Claydon,Tattenhoe 11kV,TATE5K,New,11,1.3075,55.6673,26.52,2.83,9.3,1.97,62.5,-,25,"-
"
EMIDS,East Claydon,Tattenhoe 11kV,TATE5L,New,11,1.3077,55.667,26.52,2.83,9.3,1.97,62.5,-,25,"-
"
EMIDS,East Claydon,Thenford 11kV,THEN55J,New,11,18.6246,144.8164,8.88,1.42,3.63,0.97,32.8,-,13.1,"-
"
EMIDS,East Claydon,Towcester 11kV,TOWC55J,New,11,5.092,47.4777,27.85,3.19,10.76,2.22,62.5,-,25,"-
"
EMIDS,East Claydon,Towcester 11kV,TOWC55K,New,11,5.0921,47.4764,27.85,3.19,10.76,2.22,62.5,-,25,"-
"
EMIDS,East Claydon,Victoria Road 11kV,VCRD55J,New,11,2.5776,50.9289,28.34,2.19,10.01,1.52,32.8,-,13.1,"-
"
EMIDS,East Claydon,Wavendon Gate 11kV,WAVG55J,New,11,1.9679,41.7453,34.36,4.19,12.14,2.93,50,-,20,"-
"
EMIDS,East Claydon,Wavendon Gate 11kV,WAVG55K,New,11,1.9674,41.749,34.35,4.19,12.14,2.93,50,-,20,"-
"
EMIDS,East Claydon,Wavendon Gate 11kV,WAVG55L,New,11,1.9676,41.7486,34.35,4.19,12.14,2.93,50,-,20,"-
"
EMIDS,East Claydon,Wicken 11kV,WICK55J,New,11,2.6929,64.7789,22.98,2.81,8.53,1.95,46.9,-,18.4,"-
"
EMIDS,East Claydon,Winslow 11kV,WINW55J,New,11,8.4674,70.7235,18.34,2.78,7.36,1.93,62.5,-,25,"-
"
EMIDS,East Claydon,Wolverton 11kV,WOLT55J,New,11,2.2176,34.1774,37.07,1.19,12.3,0.81,33.4,-,13.1,"-
"
EMIDS,Enderby,Carlton Park,CARP1J,Unchanged,132,0.2602,2.9307,37.79,30.89,14.13,14.94,-,-,-,"-
"
EMIDS,Enderby,Carlton Park,CARP1K,Unchanged,132,0.2622,2.9273,37.79,30.74,14.14,14.92,-,-,-,"-
"
EMIDS,Enderby,Coalville 132kV,COAL1J,Unchanged,132,0.0509,0.0067,18.853,17.33,7.687,7.272,21.9,26.2,8.8,10.5
EMIDS,Enderby,Coalville 132kV,COAL1K,Unchanged,132,0.051,0.0067,18.816,17.31,7.68,7.264,21.9,26.2,8.8,10.5
EMIDS,Enderby,Enderby 132kV,ENDE1 M1,Unchanged,132,0.1646,2.619,43.97,49.28,15.67,19.02,72.5,72.5,20,"25
"
EMIDS,Enderby,Enderby 132kV,ENDE1 M2,Unchanged,132,0.1647,2.6157,44.02,49.34,15.69,19.04,72.5,72.5,20,"25
"
EMIDS,Enderby,Hinckley 132kV,HINC1L,Unchanged,132,1.3671,8.5529,11.83,8.24,5,3.74,-,-,-,"-
"
EMIDS,Enderby,Hinckley 132kV,HINC1M,Unchanged,132,1.3817,8.5677,11.7,8.27,4.95,3.74,-,-,-,"-
"
EMIDS,Enderby,Leicester 132kV,LEIC1BB1,Unchanged,132,0.2903,3.0606,35.71,38.89,13.39,15.69,-,-,-,"-
"
EMIDS,Enderby,Leicester 132kV,LEIC1BB2,Unchanged,132,0.2906,3.06,35.71,38.89,13.4,15.69,-,-,-,"-
"
EMIDS,Enderby,Leicester 132kV,LEIC1BB3,Unchanged,132,0.291,3.061,35.69,38.95,13.39,15.71,-,-,-,"-
"
EMIDS,Enderby,Leicester 132kV,LEIC1BB4,Unchanged,132,0.2907,3.061,35.7,38.96,13.39,15.71,-,-,-,"-
"
EMIDS,Enderby,Leicester 132kV,LEIC1J,Unchanged,132,0.2915,3.0658,35.63,38.76,13.37,15.66,38.3,45.9,15.3,"18.4
"
EMIDS,Enderby,Leicester 132kV,LEIC1K,Unchanged,132,0.2924,3.0674,35.6,38.77,13.37,15.67,38.3,45.9,15.3,"18.4
"
EMIDS,Enderby,Leicester East 132kV,LEEA1J,Removed,132,0.0319,0.004,30.29,27.408,11.855,12.765,-,-,-,-
EMIDS,Enderby,Leicester East 132kV,LEEA1K,Removed,132,0.0319,0.004,30.238,27.318,11.841,12.747,-,-,-,-
EMIDS,Enderby,Leicester North 132kV,LENO1J,Unchanged,132,0.4179,3.2842,31.74,28.19,12.49,13.35,-,-,-,"-
"
EMIDS,Enderby,Leicester North 132kV,LENO1K,Unchanged,132,0.4189,3.2767,31.79,28.37,12.51,13.39,-,-,-,"-
"
EMIDS,Enderby,Wigston 132kV,WIGS1J,Unchanged,132,0.9371,4.6141,20.34,19.3,8.9,8.85,-,-,-,"-
"
EMIDS,Enderby,Wigston 132kV,WIGS1K,Unchanged,132,0.9433,4.6225,20.28,19.21,8.88,8.82,-,-,-,"-
"
EMIDS,Enderby,Wigston 132kV,WIGS1P,Unchanged,132,0.9148,4.5574,20.66,19.61,9.01,8.98,-,-,-,"-
"
EMIDS,Enderby,Wigston 132kV,WIGS1Q,Unchanged,132,0.9164,4.5546,20.66,19.59,9.01,8.97,-,-,-,"-
"
EMIDS,Enderby,Coalville 33kV,COVI3J,New,33,0.9996,12.2747,37.63,3.63,13.59,2.48,62.5,-,25,"-
"
EMIDS,Enderby,Hockley Farm Road 33kV,HOFR3J,Unchanged,33,2.4868,19.3842,22.47,2.66,8.88,1.72,-,-,-,"-
"
EMIDS,Enderby,Hockley Farm Road 33kV,HOFR3K,Unchanged,33,2.5801,18.8591,22.98,3.51,9.23,2.44,-,-,-,"-
"
EMIDS,Enderby,Leicester 33kV,LEIC3J,Unchanged,33,0.6014,11.5244,42.56,4.23,14.83,2.94,65.5,-,26.2,"-
"
EMIDS,Enderby,Leicester East 33kV,LEIE3J,New,33,0.6273,11.0427,43.53,5.28,15.19,3.67,62.5,-,25,"-
"
EMIDS,Enderby,Leicester North 33kV,LENO3J,Unchanged,33,0.5785,12.7726,38.39,3.02,13.25,1.92,43.8,-,17.5,"-
"
EMIDS,Enderby,Leicester North 33kV,LENO3K,Unchanged,33,0.5787,12.7714,38.39,3.02,13.25,1.92,43.8,-,17.5,"-
"
EMIDS,Enderby,Wigston 33kV,WIGS3J,Unchanged,33,1.4379,14.6058,31.32,2.8,11.87,1.94,43.8,-,17.5,"-
"
EMIDS,Enderby,Alliance & Leicester 11kV,ALLL55J,New,11,6.0897,59.8047,23.24,2.92,8.35,1.95,32.8,-,13.1,"-
"
EMIDS,Enderby,Bardon Road 11kV,BARD5J,Unchanged,11,0.58456,0.028,24.73,2.9,9.05,1.99,62.5,-,25,-
EMIDS,Enderby,Beaumont Leys 11kV,BEAL55J,New,11,2.4218,43.0824,34.32,4.31,11.53,2.94,62.5,-,25,"-
"
EMIDS,Enderby,Birstall 11kV,BIRS55J,New,11,2.7528,46.7163,31.32,2.31,10.84,1.52,45.8,-,18.3,"-
"
EMIDS,Enderby,Braunstone 11kV,BRAU55J,New,11,2.008,55.2058,27.75,3.37,9.33,2.28,45.8,-,18.3,"-
"
EMIDS,Enderby,Caterpillar 11kV,CATP5K,Unchanged,11,1.62113,0.35223,7.08,1.41,3.32,0.94,32.8,-,13.12,-
EMIDS,Enderby,Coalville 11kV,COVI55J,New,11,2.8671,60.9332,24.94,2.26,8.47,1.5,32.8,-,13.1,"-
"
EMIDS,Enderby,Desford  11kV,DESF5J,Unchanged,11,0.59912,0.07991,21.85,2.84,8.66,1.95,62.5,-,25,-
EMIDS,Enderby,GEC Whetstone 11kV,GECW5J,Unchanged,11,1.23978,0.07436,11.26,0,4.31,0,32.8,-,13.12,-
EMIDS,Enderby,Groby Road 11kV,GRRO55J,New,11,2.2174,61.6374,24.73,2.91,8.11,1.94,62.5,-,25,"-
"
EMIDS,Enderby,Hamilton 11kV,HAMI55J,New,11,4.8823,62.4461,23.05,2.89,8.09,1.94,32.8,-,13.1,"-
"
EMIDS,Enderby,Highfields 11kV,HIGF55J,New,11,2.1447,52.657,28.44,2.98,9.38,2,45.8,-,18.3,"-
"
EMIDS,Enderby,Hinckley 11kV,HINC5J,Unchanged,11,0.35799,0.0301,37.44,3.38,12.27,2.34,-,-,-,-
EMIDS,Enderby,Hockley Farm Road 11kV,HOFR55J,New,11,1.857,51.4233,29.62,2.97,10.02,1.99,-,-,-,"-
"
EMIDS,Enderby,Interlink Park 11kV,INTP55J,New,11,2.3209,67.2334,22.98,2.27,7.75,1.5,32.8,-,13.1,"-
"
EMIDS,Enderby,Jupiter 11kV,JUPI5J,Unchanged,11,0.50876,0.02728,28.1,2.88,10.01,1.98,62.5,-,25,-
EMIDS,Enderby,Leicester 11kV,LEIC55J,New,11,2.6886,43.002,34.43,3.01,11.85,2.03,50,-,20,"-
"
EMIDS,Enderby,Leicester North 11kV,LENO55J,New,11,1.7676,57.3086,26.96,2.31,9.1,1.52,32.8,-,13.1,"-
"
EMIDS,Enderby,Mantle Lane 11kV,MALA55J,New,11,6.9237,56.9692,24.12,1.57,8.92,1.01,32.8,-,13.1,"-
"
