Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
EMIDS,Enderby,Nailstone 11kV,NAIS5J,New,11,4.7689,67.1388,21.73,2.94,7.77,1.97,32.8,-,13.1,"-
"
EMIDS,Enderby,Osbaston 11kV,OSBN55J,New,11,14.1653,77.9483,16.31,2.86,6.59,1.91,32.8,-,13.1,"-
"
EMIDS,Enderby,Redcross Street 11kV,REST55J,New,11,2.027,41.9765,35.53,2.3,12.04,1.52,45.8,-,18.3,"-
"
EMIDS,Enderby,Thurmaston 11kV,THUM55J,New,11,3.9136,47.2371,30.33,2.96,10.88,1.99,32.8,-,13.1,"-
"
EMIDS,Enderby,Thurnby 11kV,THUN55J,New,11,4.948,45.3037,30.45,2.97,11.45,1.99,32.8,-,13.1,"-
"
EMIDS,Enderby,Whetstone 11kV,WHET55J,New,11,5.3582,58.1486,24.38,2.93,8.79,1.96,32.8,-,13.1,"-
"
EMIDS,Enderby,Wigston 11kV,WIGS5J,Unchanged,11,1.546,0.228,9.41,3.26,12.46,2.98,46,-,18.4,-
EMIDS,Enderby,Wigston Magna 11kV,WIMA55J,New,11,4.0631,55.7128,26.09,4.19,9,2.85,45.8,-,18.3,"-
"
EMIDS,Enderby,Worthington 11kV,WORT5J,Removed,11,1.2564,0.2143,9.636,0.779,3.904,0.499,50,-,20,-
EMIDS,Enderby,Leicester East 6.6kV,LEIE6J,New,6.6,3.3998,65.0569,38.32,3.06,12.79,1.99,-,-,-,"-
"
EMIDS,Enderby,Lero 6.6kV,LERO7J,Removed,6.6,0.513,0.0187,46.861,2.716,16.419,1.837,55.8,-,21.9,-
EMIDS,Enderby,Salutation 6.6kV,SALU7J,Removed,6.6,0.5639,0.0227,42.865,2.977,15.081,2.02,-,-,-,-
EMIDS,Enderby,Stoneygate 6.6kV,STON7J,Removed,6.6,0.5253,0.0156,46.628,1.838,16.321,1.213,55.8,-,21.9,-
EMIDS,Grendon,Corby No.2 132kV,CORB1M1,Removed,132,0.021,0.002,53.171,58.639,19.154,22.96,50,62.5,20,25
EMIDS,Grendon,Corby No.2 132kV,CORB1M2,Removed,132,0.021,0.002,53.171,58.639,19.154,22.96,50,62.5,20,25
EMIDS,Grendon,Corby No.2 132kV,CORB1R1,Removed,132,0.021,0.002,53.171,58.639,19.154,22.96,50,62.5,20,25
EMIDS,Grendon,Corby No.2 132kV,CORB1R2,Removed,132,0.021,0.002,53.171,58.639,19.154,22.96,50,62.5,20,25
EMIDS,Grendon,Grendon 132kV,GREN1M1,Removed,132,0.025,0.002,46.445,52.679,17.066,20.339,56,67,21.9,26.3
EMIDS,Grendon,Grendon 132kV,GREN1M2,Removed,132,0.026,0.002,43.835,49.752,16.45,19.252,56,67,21.9,26.3
EMIDS,Grendon,Grendon 132kV,GREN1R1,Removed,132,0.025,0.002,46.445,52.679,17.066,20.339,56,67,21.9,26.3
EMIDS,Grendon,Grendon 132kV,GREN1R2,Removed,132,0.026,0.002,43.835,49.752,16.45,19.252,56,67,21.9,26.3
EMIDS,Grendon,Irthlingborough 132kV,IRTH1J,Unchanged,132,0.3698,3.4409,31.32,28.11,12.25,11.58,-,-,-,"-
"
EMIDS,Grendon,Irthlingborough 132kV,IRTH1K,Unchanged,132,0.37,3.442,31.31,28.11,12.25,11.57,-,-,-,"-
"
EMIDS,Grendon,Irthlingborough 132kV,IRTH1P,Unchanged,132,0.3676,3.4297,31.44,28.23,12.29,11.62,-,-,-,"-
"
EMIDS,Grendon,Irthlingborough 132kV,IRTH1Q,Unchanged,132,0.3677,3.431,31.42,28.23,12.29,11.62,-,-,-,"-
"
EMIDS,Grendon,Kettering 132kV,KETT1J,Unchanged,132,0.4057,3.2544,31.95,26.74,12.58,11.59,-,-,-,"-
"
EMIDS,Grendon,Kettering 132kV,KETT1K,Unchanged,132,0.4057,3.2528,31.96,26.75,12.59,11.59,-,-,-,"-
"
EMIDS,Grendon,Kettering 132kV,KETT1P,Unchanged,132,0.3653,3.1834,33.13,28.86,12.87,12.03,-,-,-,"-
"
EMIDS,Grendon,Kettering 132kV,KETT1Q,Unchanged,132,0.3651,3.1818,33.15,28.89,12.88,12.04,-,-,-,"-
"
EMIDS,Grendon,Kibworth 132kV,KIBW1J,Unchanged,132,1.7214,6.5576,13.1,12.93,6.09,5.98,27.3,32.8,10.9,"13.1
"
EMIDS,Grendon,Kibworth 132kV,KIBW1K,Unchanged,132,1.7217,6.5685,13.08,12.92,6.08,5.97,27.3,32.8,10.9,"13.1
"
EMIDS,Grendon,Melton Mowbray 132kV,MELT1L,Unchanged,132,2.4966,8.5555,9.64,9.69,4.67,4.57,80,94.5,31.5,"37.8
"
EMIDS,Grendon,Melton Mowbray 132kV,MELT1M,Unchanged,132,2.4993,8.5623,9.64,9.68,4.67,4.57,80,94.5,31.5,"37.8
"
EMIDS,Grendon,Northampton 132kV,NAMP1J,New,132,0.6079,3.9408,25.23,24.35,10.43,10.42,38.3,45.9,15.3,"18.4
"
EMIDS,Grendon,Northampton 132kV,NAMP1K,New,132,0.5792,3.8459,25.93,26.1,10.64,11.07,38.3,45.9,15.3,"18.4
"
EMIDS,Grendon,Northampton 132kV,NAMP1L,New,132,0.5792,3.8459,25.93,26.1,10.64,11.07,-,-,-,"-
"
EMIDS,Grendon,Northampton East 132kV,NORE1J,Unchanged,132,0.8078,4.1841,22.66,20.48,9.86,9.37,-,-,-,"-
"
EMIDS,Grendon,Northampton East 132kV,NORE1K,Unchanged,132,0.8742,4.566,20.64,19.91,8.94,8.84,-,-,-,"-
"
EMIDS,Grendon,Northampton West 132kV,NAMW1J,New,132,0.714,4.1262,23.47,20.88,9.93,9.59,-,-,-,"-
"
EMIDS,Grendon,Northampton West 132kV,NAMW1K,New,132,0.68,4.0288,24.13,22.03,10.13,10.12,-,-,-,"-
"
EMIDS,Grendon,Oakham 132kV,OAKH1J,Unchanged,132,1.5948,6.011,14.29,14.47,6.67,6.74,80,80,31.5,"31.5
"
EMIDS,Grendon,Oakham 132kV,OAKH1K,Unchanged,132,1.595,6.0131,14.29,14.47,6.67,6.74,80,80,31.5,"31.5
"
EMIDS,Grendon,Oakham 132kV,OAKH1P,Unchanged,132,1.4239,5.5168,15.73,15.74,7.27,7.33,-,-,-,"-
"
EMIDS,Grendon,Oakham 132kV,OAKH1Q,Unchanged,132,1.4241,5.5191,15.73,15.73,7.27,7.33,-,-,-,"-
"
EMIDS,Grendon,Wellingborough 132kV,WELL1J,Unchanged,132,0.743,3.9251,24.72,23.49,10.79,10.58,-,-,-,"-
"
EMIDS,Grendon,Wellingborough 132kV,WELL1K,Unchanged,132,0.7427,3.9242,24.73,23.52,10.79,10.59,-,-,-,"-
"
EMIDS,Grendon,A B R Foods 33kV,ABRF3J,Unchanged,33,1.6337,9.711,41.53,3.99,17.13,2.11,62.5,-,25,"-
"
EMIDS,Grendon,Brackmills 33kV,BRKM3J,New,33,2.4266,13.3186,29.51,3.76,12.27,2.64,100,-,40,"-
"
EMIDS,Grendon,Brackmills 33kV,BRKM3K,New,33,5.5806,21.4622,16.33,2.91,7.63,2,100,-,40,"-
"
EMIDS,Grendon,Burton Wold North Wind Farm generation,BURW3T,Unchanged,33,3.264,16.9489,21.6,3.92,9.16,1.67,-,-,-,"-
"
EMIDS,Grendon,Corby No.2 33kV,CORB3J,Unchanged,33,0.5225,7.4214,63.08,4.34,22.46,2.2,78.8,-,31.5,"-
"
EMIDS,Grendon,Corby North 132kV,CORN3J,Unchanged,33,2.3451,9.8586,37.27,3.64,16.65,1.97,62.5,-,25,"-
"
EMIDS,Grendon,Corby North 132kV,CORN3K,Unchanged,33,2.3513,9.8701,37.21,3.64,16.63,1.97,62.5,-,25,"-
"
EMIDS,Grendon,Desborough 33kV,DESB3J,Unchanged,33,4.5133,25.3777,15.21,3.96,6.51,1.56,62.5,-,25,"-
"
EMIDS,Grendon,Highham Ferrers Switching Station,HIFS3J,Unchanged,33,1.9363,13.273,30.3,4.82,12.25,1.76,-,-,-,"-
"
EMIDS,Grendon,Irthlingborough 33kV,IRTH3J,Unchanged,33,0.5191,10.167,45.33,4.65,15.86,1.81,62.5,-,25,"-
"
EMIDS,Grendon,Kettering 33kV,KETT3J,Unchanged,33,0.635,10.7563,42.45,6.7,14.71,2.6,43.8,-,17.5,"-
"
EMIDS,Grendon,Kibworth 33kV,KIBW3J,Unchanged,33,1.2081,9.8766,43.03,4.94,16.27,1.79,62.5,-,25,"-
"
EMIDS,Grendon,Kibworth 33kV,KIBW3K,Unchanged,33,1.2081,9.8763,43.03,4.94,16.27,1.79,62.5,-,25,"-
"
EMIDS,Grendon,Market Overton 33kV,MOVE3J,Unchanged,33,14.0945,46.9491,7.19,1.83,3.59,1.23,22.3,-,8.7,"-
"
EMIDS,Grendon,Melton Mowbray 33kV,MELT3J,Unchanged,33,2.2491,18.2521,23.59,2.18,9.36,1.53,43.8,-,17.5,"-
"
EMIDS,Grendon,Northampton 33kV,NAMP3J,New,33,1.1766,12.3591,36.07,4.08,13.39,2.86,62.5,-,25,"-
"
EMIDS,Grendon,Northampton East 33kV,NORE3J,Unchanged,33,0.9937,13.3885,34.27,3.83,12.47,2.66,43.8,-,17.5,"-
"
EMIDS,Grendon,Northampton East 33kV,NORE3K,Unchanged,33,1.0636,13.459,33.84,3.82,12.4,2.66,-,-,-,"-
"
EMIDS,Grendon,Northampton East 33kV,NORE3L,Unchanged,33,1.0669,13.462,33.82,3.82,12.4,2.66,-,-,-,"-
"
EMIDS,Grendon,Northampton West 33kV,NAMW3J,New,33,0.8528,11.9647,38.79,2.87,14.22,2.01,43.8,-,17.5,"-
"
EMIDS,Grendon,Oakham 33kV,OAKH3J,Unchanged,33,1.3025,13.824,32.39,2.88,12.44,2.03,78.8,-,31.5,"-
"
EMIDS,Grendon,Pineham 33kV,PINM3J,New,33,4.8878,19.0921,18.63,3.05,8.61,2.14,62.5,-,25,"-
"
EMIDS,Grendon,Pineham 33kV,PINM3K,New,33,2.7203,19.1389,21.66,2.48,8.95,1.74,62.5,-,25,"-
"
EMIDS,Grendon,Rushden 33kV,RUSH3J,Unchanged,33,3.1466,15.6267,23.83,4.35,10.41,1.71,62.5,-,25,"-
"
EMIDS,Grendon,Rushden 33kV,RUSH3K,Unchanged,33,2.9992,15.3892,24.46,4.44,10.57,1.71,33.5,-,13.1,"-
"
EMIDS,Grendon,Thrapston 33kV,THRA3J,Unchanged,33,9.4699,24.1377,12.3,3.15,6.5,1.53,62.5,-,25,"-
"
EMIDS,Grendon,Thrapston 33kV,THRA3K,Unchanged,33,4.6327,22.0981,16.36,3.36,7.2,1.49,62.5,-,25,"-
"
EMIDS,Grendon,Weldon Shanks generation,WELS3J,Unchanged,33,3.2199,10.5546,32.06,3.84,15.31,2.07,50,-,20,"-
"
EMIDS,Grendon,Wellingborough 33kV,WELL3J,Unchanged,33,0.7116,12.6034,37.04,5.99,13.07,2.29,62.5,-,25,"-
"
EMIDS,Grendon,Wellingborough 33kV,WELL3K,Unchanged,33,0.7115,12.603,37.05,5.99,13.07,2.29,62.5,-,25,"-
"
EMIDS,Grendon,Abington 11kV,ABIN55J,New,11,4.6797,49.706,27.33,2.19,10.25,1.52,32.8,-,13.1,"-
"
EMIDS,Grendon,Abington 11kV,ABIN55K,New,11,4.6798,49.7061,27.33,2.19,10.25,1.52,32.8,-,13.1,"-
"
EMIDS,Grendon,Banbury Lane 11kV,BANL55J,New,11,3.8022,59.1842,24,2.85,8.92,1.98,62.5,-,25,"-
"
EMIDS,Grendon,Banbury Lane 11kV,BANL55K,New,11,3.8022,59.1842,24,2.85,8.92,1.98,62.5,-,25,"-
"
EMIDS,Grendon,Boothville 11kV,BOOV55J,New,11,2.5535,52.9193,27.33,2.84,9.56,1.98,32.8,-,13.1,"-
"
EMIDS,Grendon,Brackmills 11kV,BRKM55J,New,11,3.8833,58.5761,24.02,2.81,8.62,1.95,62.5,-,25,"-
"
EMIDS,Grendon,Brackmills 11kV,BRKM55K,New,11,3.8834,58.5765,24.02,2.81,8.62,1.95,62.5,-,25,"-
"
EMIDS,Grendon,Bruntingthorpe 11kV,BRUN55J,New,11,17.4686,154.8334,8.38,1.42,3.09,0.97,50,-,20,"-
"
EMIDS,Grendon,Bugbrooke 11kV,BUGB55J,New,11,19.3715,127.602,9.76,1.42,4.04,0.97,32.8,-,13.1,"-
"
EMIDS,Grendon,Burton Latimer 11kV,BLAT55J,New,11,7.7869,49.9337,24.53,1.47,9.98,1.01,32.8,-,13.1,"-
"
EMIDS,Grendon,Burton Latimer 11kV,BLAT55K,New,11,7.787,49.9348,24.53,1.47,9.98,1.01,33.4,-,13.1,"-
"
EMIDS,Grendon,Campbell Street 11kV,CAMS55J,New,11,1.8458,47.6538,30.52,2.18,10.73,1.52,33.4,-,13.1,"-
"
EMIDS,Grendon,Cannon Street 11kV,CNST55J,New,11,2.2024,52.7737,27.47,1.2,9.66,0.81,32.8,-,13.1,"-
"
EMIDS,Grendon,Chapel Brampton 11kV,CHAB55J,New,11,6.4693,45.9556,27.07,2.28,10.49,1.58,32.8,-,13.1,"-
"
EMIDS,Grendon,Chapel Brampton 11kV,CHAB55K,New,11,6.4694,45.9546,27.07,2.28,10.49,1.58,32.8,-,13.1,"-
"
EMIDS,Grendon,Corby Central 11kV,CORC55J,New,11,2.3784,39.2558,36.21,4.3,13.19,3.01,65,-,26,"-
"
EMIDS,Grendon,Corby No.2 11kV,CORB55J,New,11,2.2431,43.1576,33.2,2.19,11.89,1.52,62.5,-,25,"-
"
EMIDS,Grendon,Denton 11kV,DENT55J,New,11,16.2297,132.2173,9.64,1.41,3.83,0.97,50,-,20,"-
"
EMIDS,Grendon,Desborough 11kV,DESB55J,New,11,3.7553,55.9222,24.27,2.15,8.77,1.49,32.8,-,13.1,"-
"
EMIDS,Grendon,Earls Barton 11kV,EARB55J,New,11,9.6844,83.3553,15.79,2.69,6.45,1.87,33.4,-,13.1,"-
"
EMIDS,Grendon,Earlstrees 11kV,ELTR55J,New,11,3.7867,54.9281,25.3,2.86,9.19,1.99,53.8,-,21.5,"-
"
EMIDS,Grendon,Ellesmere Avenue 11kV,ELAV55J,New,11,2.5247,53.4607,26.9,2.19,9.57,1.52,45.8,-,18.3,"-
"
EMIDS,Grendon,Empingham 11kV,EMPI55J,New,11,5.4597,64.4886,21.01,2.16,7.88,1.49,32.8,-,13.1,"-
"
EMIDS,Grendon,Exton 11kV,EXTO55J,New,11,11.9488,78.2484,15.61,2.11,6.66,1.46,32.8,-,13.1,"-
"
EMIDS,Grendon,Farndon Road 11kV,FARR55J,New,11,7.3188,65.3112,19.97,3.41,7.63,2.37,32.8,-,13.1,"-
"
EMIDS,Grendon,Farndon Road 11kV,FARR55K,New,11,7.3186,65.3098,19.97,3.41,7.63,2.37,33.4,-,13.1,"-
"
EMIDS,Grendon,Field Street 11kV,FIES55J,New,11,2.2165,35.8663,38.97,4.22,13.29,2.95,46.9,-,18.4,"-
"
EMIDS,Grendon,Harrold 11kV,HRRL55J,New,11,22.9815,132.0439,8.98,1.09,3.91,0.74,32.8,-,13.1,"-
"
EMIDS,Grendon,Hazelwood 11kV,HAZE55J,New,11,3.1042,46.135,30.22,2.18,10.79,1.51,32.8,-,13.1,"-
"
EMIDS,Grendon,Holwell (Ironworks) 11kV,HOLW55J,New,11,6.3111,55.1039,23.5,2.16,9.33,1.5,32.8,-,13.1,"-
"
EMIDS,Grendon,Irthlingborough 11kV,IRTH55J,New,11,2.5791,52.1937,27.07,2.88,9.71,2,62.5,-,25,"-
"
EMIDS,Grendon,Kettering North,KETN55J,New,11,2.7507,68.865,20.91,2.82,7.57,1.96,32.8,-,13.1,"-
"
EMIDS,Grendon,Kibworth 11kV,KIBW55J,New,11,3.4598,61.8738,23.24,2.84,8.58,1.98,32.8,-,13.1,"-
"
EMIDS,Grendon,Kingsthorpe 11kV,KINP55J,New,11,2.5934,47.1038,29.98,1.18,10.99,0.81,32.8,-,13.1,"-
"
EMIDS,Grendon,Little Irchester 11kV,LITI55J,New,11,2.5636,60.3657,23.71,2.83,8.3,1.97,62.5,-,25,"-
"
EMIDS,Grendon,Market Harborough 11kV,MKTH55J,New,11,9.7479,51.3157,22.77,2.27,9.74,1.57,33.4,-,13.1,"-
"
EMIDS,Grendon,Market Overton 11kV,MOVE55J,New,11,16.8266,164.8715,7.97,1.39,3.18,0.95,62.5,-,25,"-
"
EMIDS,Grendon,Melton Mowbray 11kV,MELT55J,New,11,4.4203,62.2066,22.49,2.82,8.11,1.96,32.8,-,13.1,"-
"
EMIDS,Grendon,Northampton 11kV,NAMP55J,New,11,2.1917,44.8149,31.58,2.16,10.95,1.5,62.5,-,25,"-
"
EMIDS,Grendon,Northampton East 11kV,NORE55J,New,11,3.8119,53.9941,25.39,2.83,8.95,1.97,32.8,-,13.1,"-
"
EMIDS,Grendon,Northampton West 11kV,NAMW55J,New,11,1.417,46.9931,31.37,1.19,11,0.81,62.5,-,25,"-
"
EMIDS,Grendon,Oakham 11kV,OAKH55J,New,11,3.9112,59.4837,23.42,2.86,8.52,1.99,62.5,-,25,"-
"
EMIDS,Grendon,Oakley 11kV,OAKL55J,New,11,4.9874,68.2393,20.12,2.78,7.5,1.93,50,-,20,"-
"
EMIDS,Grendon,Olney 11kV,OLNE55J,New,11,11.2996,83.6907,15.33,2.15,6.19,1.49,62.5,-,25,"-
"
EMIDS,Grendon,Oundle 11kV,OUND55J,New,11,20.5093,77.721,13.77,2.7,6.35,1.87,32.8,-,13.1,"-
"
EMIDS,Grendon,Park Farm 11kV,PARF55J,New,11,2.0028,66.7657,22.04,2.83,7.74,1.97,32.8,-,13.1,"-
"
EMIDS,Grendon,Pineham 11kV,PINM55J,New,11,2.616,61.3435,23.31,2.83,8.28,1.97,62.5,-,25,"-
"
EMIDS,Grendon,Pineham 11kV,PINM55K,New,11,2.616,61.3435,23.31,2.83,8.28,1.97,62.5,-,25,"-
"
EMIDS,Grendon,Pytchley Road 11kV,PYRD55J,New,11,6.5299,108.9711,13.04,2.11,4.55,1.46,62.5,-,25,"-
"
EMIDS,Grendon,Pytchley Road 11kV,PYRD55K,New,11,6.5323,108.9788,13.04,2.11,4.55,1.46,62.5,-,25,"-
"
EMIDS,Grendon,Raunds 11kV,RAUN55J,New,11,3.3099,67.6769,20.81,2.14,7.53,1.48,33.4,-,13.1,"-
"
EMIDS,Grendon,Regent Street 11kV,REGS55J,New,11,3.3696,64.2393,22.29,2.85,8.09,1.98,62.5,-,25,"-
"
EMIDS,Grendon,Roade 11kV,ROAD55J,New,11,8.1483,66.8051,19.37,1.17,7.85,0.8,33.4,-,13.1,"-
"
EMIDS,Grendon,Rockingham DC,ROCK5J,Unchanged,11,0.282,0.017,52.11,44.77,17.11,16.38,62.5,-,25,-
EMIDS,Grendon,Rushden 11kV,RUSH55J,New,11,2.222,50.8484,27.89,2.19,9.65,1.52,62.5,-,25,"-
"
EMIDS,Grendon,Sharnbrook 11kV,SHAK55J,New,11,12.8181,97.641,13.06,1.1,4.86,0.75,33.4,-,13.1,"-
"
EMIDS,Grendon,Thrapston 11kV,THRA55J,New,11,4.4073,63.2007,21.53,2.8,7.87,1.95,32.8,-,13.1,"-
"
EMIDS,Grendon,Uppingham 11kV,UPPI55J,New,11,11.2489,77.7204,16.02,2.75,6.68,1.92,32.8,-,13.1,"-
"
EMIDS,Grendon,Wellingborough 11kV,WELL5J,Unchanged,11,0.461,0.011,31.2,2.07,10.93,1.47,-,-,-,-
EMIDS,Grendon,Wellingborough Road 11kV,WELR55J,New,11,1.6915,44.1034,32.76,1.18,11.65,0.81,50,-,20,"-
"
EMIDS,Grendon,Wootton 11kV,WOOT55J,New,11,2.3841,61.6797,23.94,2.78,8.52,1.94,50,-,20,"-
"
EMIDS,Lea Marston,Lea Marston 132kV,LEAM M1,Removed,132,0.0242,0.0011,48.821,60.223,17.941,23.257,-,-,-,-
EMIDS,Lea Marston,Lea Marston 132kV,LEAM M2,Unchanged,132,0.0242,0.00115,48.82,60.22,17.94,23.26,-,-,-,-
EMIDS,Lea Marston,Lea Marston 132kV,LEAM R1,Unchanged,132,0.0242,0.00115,48.82,60.22,17.94,23.26,-,-,-,-
EMIDS,Lea Marston,Lea Marston 132kV,LEAM R2,Unchanged,132,0.0242,0.00115,48.82,60.22,17.94,23.26,-,-,-,-
EMIDS,Lea Marston,Tamworth 132kV,TAMW1J,Unchanged,132,0.5977,3.9474,26.03,26.23,10.95,11.34,-,-,-,"-
"
EMIDS,Lea Marston,Tamworth 132kV,TAMW1K,Unchanged,132,0.5937,3.9291,26.14,26.32,10.99,11.37,-,-,-,"-
"
EMIDS,Lea Marston,Tamworth Town 132kV,TAMT1J,Unchanged,132,0.8643,4.6254,21.22,21.09,9.35,9.49,-,-,-,"-
"
EMIDS,Lea Marston,Tamworth Town 132kV,TAMT1K,Unchanged,132,0.8585,4.6057,21.29,21.14,9.38,9.5,-,-,-,"-
"
EMIDS,Lea Marston,Apollo 33kV,APOL3J,Unchanged,33,3.4464,16.4745,23.12,2.05,10.64,1.44,-,-,-,"-
"
EMIDS,Lea Marston,Apollo 33kV,APOL3K,Unchanged,33,3.4482,16.4748,23.12,2.05,10.64,1.44,-,-,-,"-
"
EMIDS,Lea Marston,Grendon 33kV,GREN3T,Unchanged,33,10.956,27.7905,11.09,1.71,5.98,1.21,-,-,-,"-
"
EMIDS,Lea Marston,Polesworth 33kV,POLE3J,Unchanged,33,5.0119,19.7559,18.03,1.9,8.59,1.34,-,-,-,"-
"
EMIDS,Lea Marston,Polesworth 33kV,POLE3K,Unchanged,33,4.5221,19.1608,19.09,1.92,8.93,1.35,-,-,-,"-
"
EMIDS,Lea Marston,Tamworth 33kV,TAMW3J,Unchanged,33,0.5446,13.9995,34.09,2.12,12.42,1.5,-,-,-,"-
"
EMIDS,Lea Marston,Tamworth 33kV,TAMW3K,Unchanged,33,0.5446,13.9995,34.09,2.12,12.42,1.5,-,-,-,"-
"
EMIDS,Lea Marston,Tamworth Town 33kV,TAMT3J,Unchanged,33,0.8178,14.2194,33.02,2.24,12.56,1.58,-,-,-,"-
"
EMIDS,Lea Marston,Apollo 11kV,APOL55J,New,11,3.8192,67.9369,20.85,2.83,7.96,1.99,-,-,-,"-
"
EMIDS,Lea Marston,Atherstone 11kV,ATHE55J,New,11,10.6697,77.2943,16.08,1.44,6.72,1.01,62.5,-,25,"-
"
EMIDS,Lea Marston,Birch Coppice 11kV,BIRC51,Unchanged,11,1.6601,53.6246,26.57,2.78,9.73,1.96,-,-,-,"-
"
EMIDS,Lea Marston,Birch Coppice 11kV,BIRC52,Unchanged,11,1.6601,53.6246,26.57,2.78,9.73,1.96,-,-,-,"-
"
EMIDS,Lea Marston,Tamworth 11kV,TAMW55J,New,11,2.2165,49.0059,28.97,2.85,10.58,2.01,-,-,-,"-
"
EMIDS,Lea Marston,Tamworth Town 11kV,TAMT5J,Unchanged,11,0.35129,0.02294,39.69,2.15,14.64,1.51,-,-,-,-
EMIDS,Lea Marston,Wood End 11kV,WOOE55J,New,11,5.0692,73.3899,18.75,2.79,7.22,1.96,-,-,-,"-
"
EMIDS,Ratcliffe,Loughborough 132kV,LOUG1J,Unchanged,132,0.8598,4.5715,21.07,20.57,9.23,9.17,85,85,31.5,"31.5
"
EMIDS,Ratcliffe,Loughborough 132kV,LOUG1K,Unchanged,132,0.8815,4.6286,20.73,20.36,9.09,9.13,85,85,31.5,"31.5
"
EMIDS,Ratcliffe,Loughborough 132kV,LOUG1P,Unchanged,132,0.6069,3.9022,25.77,24.81,10.85,10.91,-,-,-,"-
"
EMIDS,Ratcliffe,Loughborough 132kV,LOUG1Q,Unchanged,132,0.6208,3.9473,25.39,24.75,10.69,10.96,-,-,-,"-
"
EMIDS,Ratcliffe,Nottingham 132kV,NOTM1J,Unchanged,132,0.0425,0.00397,25.37,23.83,9.85,9.7,80,94.5,31.5,37.8
EMIDS,Ratcliffe,Nottingham 132kV,NOTM1K,Unchanged,132,0.0442,0.00427,24.37,22.37,9.51,9.28,80,94.5,31.5,37.8
EMIDS,Ratcliffe,Ratcliffe 132kV,RATS1 M1,Unchanged,132,0.1081,2.7397,43.35,50.08,15.49,18.36,79,79,31.5,"31.5
"
EMIDS,Ratcliffe,Ratcliffe 132kV,RATS1 M2,Unchanged,132,0.1081,2.7397,43.35,50.08,15.49,18.36,79,79,31.5,"31.5
"
EMIDS,Ratcliffe,Ratcliffe 132kV,RATS1 R1,Unchanged,132,0.1201,2.7883,42.35,51.36,15.18,18.86,79,79,31.5,"31.5
"
EMIDS,Ratcliffe,Ratcliffe 132kV,RATS1 R2,Unchanged,132,0.1201,2.7883,42.35,51.36,15.18,18.86,79,79,31.5,"31.5
"
EMIDS,Ratcliffe,Toton 132kV,TOTO1J,Unchanged,132,0.4416,4.0548,26.44,22.35,10.51,9.68,-,-,-,"-
"
EMIDS,Ratcliffe,Toton 132kV,TOTO1K,Unchanged,132,0.4516,4.0559,26.32,22.92,10.46,9.95,-,-,-,"-
"
EMIDS,Ratcliffe,Toton 132kV,TOTO1P,Unchanged,132,0.1766,3.4351,33.98,32.99,12.43,12.98,-,-,-,"-
"
EMIDS,Ratcliffe,Toton 132kV,TOTO1Q,Unchanged,132,0.184,3.436,33.83,34.27,12.37,13.46,-,-,-,"-
"
EMIDS,Ratcliffe,Colwick 33kV,COLW3J,Unchanged,33,1.7789,13.0171,31.52,3.71,12.39,2.57,-,-,-,"-
"
EMIDS,Ratcliffe,Colwick 33kV,COLW3K,Unchanged,33,1.5808,12.7018,32.88,3.72,12.64,2.58,-,-,-,"-
"
EMIDS,Ratcliffe,Loughborough 33kV,LOUG3J,Unchanged,33,0.7678,9.3449,48.7,4.72,18.05,1.78,43.8,-,17.5,"-
"
EMIDS,Ratcliffe,Nottingham 33kV,NOTT3F,Unchanged,33,0.427,9.0539,53.16,4.26,18.29,2.95,-,-,-,"-
"
EMIDS,Ratcliffe,Nottingham 33kV,NOTT3G,Unchanged,33,0.4269,9.0513,53.17,4.26,18.3,2.95,-,-,-,"-
"
EMIDS,Ratcliffe,Nottingham 33kV,NOTT3H,Unchanged,33,0.4375,8.1018,57.95,3.71,19.89,2.31,-,-,-,"-
"
EMIDS,Ratcliffe,Nottingham 33kV,NOTT3J,Unchanged,33,0.4439,8.0738,58.09,3.71,19.97,2.31,62.5,-,25,"-
"
EMIDS,Ratcliffe,Nottingham 33kV,NOTT3K,Unchanged,33,0.4439,8.0736,58.09,3.71,19.97,2.31,62.5,-,25,"-
"
EMIDS,Ratcliffe,Toton 33kV,TOTO3J,Unchanged,33,0.4853,8.4502,55.59,5.08,19.88,1.89,80,-,31.5,"-
"
EMIDS,Ratcliffe,Astra Zeneca 11kV,ASTR55J,New,11,1.55,65.1254,23.1,3.02,8.1,1.99,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Beeston 11kV,BEES55J,New,11,2.2334,56.5577,26.02,2.3,9,1.49,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Bingham 11kV,BIHM55K,New,11,15.9268,141.6949,9.08,1.48,3.55,0.94,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Boots 11kV,BOOS55J,New,11,2.2378,52.1335,28.17,1.63,10.3,1.02,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Boots 11kV,BOOS55K,New,11,1.7134,91.0367,16.64,1.61,5.85,1,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,British Gypsum 11kV,BGYP55J,New,11,9.2375,72.5746,18.02,2.95,7.21,1.94,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Brush 11kV,BRUS55J,New,11,1.9388,42.1268,34.01,3.04,10.79,2,62.5,-,25,"-
"
EMIDS,Ratcliffe,Castle Road 11kV,CASR55J,New,11,2.0314,50.1569,29.5,2.32,10.17,1.51,67,-,23,"-
"
EMIDS,Ratcliffe,Chilwell 11kV,CHLW55J,New,11,3.6182,43.0465,31.79,3.03,11.69,2,62.5,-,25,"-
"
EMIDS,Ratcliffe,Clifton 11kV,CLFN55J,New,11,2.847,53.6069,26.96,2.98,9.3,1.97,46.9,-,18.4,"-
"
EMIDS,Ratcliffe,Colwick 11kV,COLW55J,New,11,3.5177,32.9103,37.22,2.28,12.48,1.47,45.8,-,18.3,"-
"
EMIDS,Ratcliffe,Cotgrave 11kV,COTG55J,New,11,11.1745,56.5151,20.84,2.29,8.83,1.48,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Cotgrave 11kV,COTG55K,New,11,11.1745,56.516,20.84,2.29,8.83,1.48,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,East Leake 11kV,ELEA55J,New,11,7.3076,55.187,23.51,2.33,9.36,1.5,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Keyworth 11kV,KEYW55J,New,11,5.7428,68.6049,20.13,2.32,7.58,1.5,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Lenton 11kV,LENT55J,New,11,2.0103,43.8778,32.56,3,10.37,1.98,45.8,-,18.3,"-
"
EMIDS,Ratcliffe,London Rd Heat Station 11kV,LRHS55J,New,11,0.9282,26.1974,45.93,0.61,10.97,0.31,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Loughborough 11kV,LOUG5J,Unchanged,11,0.71001,0.03829,19.99,2.1,7.1,1.47,-,-,-,-
EMIDS,Ratcliffe,Loughborough 11kV,LOUG5JA,Removed,11,0.7101,0.0383,19.986,2.099,7.101,1.467,46,-,18.4,-
EMIDS,Ratcliffe,Loughborough 11kV,LOUG5JB,Removed,11,0.7142,0.0362,20.029,2.104,7.074,1.47,46,-,18.4,-
EMIDS,Ratcliffe,Loughborough 11kV,LOUG5K,Unchanged,11,0.7141,0.03616,20.03,2.1,7.07,1.47,-,-,-,-
EMIDS,Ratcliffe,Loughborough 11kV,LOUG5KA,Removed,11,0.7101,0.0383,19.986,2.099,7.101,1.467,46,-,18.4,-
EMIDS,Ratcliffe,Loughborough 11kV,LOUG5KB,Removed,11,0.7142,0.0362,20.029,2.104,7.074,1.47,46,-,18.4,-
EMIDS,Ratcliffe,Mountsorrel 11kV,MOUN55J,New,11,7.769,67.2521,19.7,2.93,7.57,1.93,45.8,-,18.3,"-
"
EMIDS,Ratcliffe,North Wilford 11kV,NWIL55J,New,11,1.8135,39.7135,36.9,3.03,12.9,2.01,62.5,-,25,"-
"
EMIDS,Ratcliffe,Old Dalby 11kV,BIHM55J,New,11,26.7403,156.595,7.83,1.54,3.13,0.95,33.4,-,13.1,"-
"
EMIDS,Ratcliffe,Quorn 11kV,QUOR55J,New,11,4.6414,63.543,22.28,2.97,7.98,1.96,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Ratcliffe 132kV,RATS55J,New,11,19.664,179.5249,7.47,1.52,2.87,0.94,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Shepshed 11kV,SHPS55J,New,11,6.9394,61.9294,21.52,2.96,8.1,1.95,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Sneinton 11kV,SNEI55J,New,11,3.3767,42.5711,32.57,2.32,11.99,1.51,45.8,-,18.3,"-
"
EMIDS,Ratcliffe,South Croxton 11kV,SOCR55J,New,11,42.2182,150.2334,7.15,1.52,3.37,0.94,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Syston 11kV,SYST55J,New,11,8.4797,54.0679,23.12,4.24,9.54,2.85,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Talbot Street 11kV,TALS55J,New,11,2.4784,49.6154,29.06,2.32,10.27,1.51,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Toton 11kV,TOTO55J,New,11,2.5758,46.7655,30.82,2.15,11,1.38,33.4,-,13.1,"-
"
EMIDS,Ratcliffe,West Bridgford 11kV,WBRI55J,New,11,2.832,50.9969,28.19,2.32,9.61,1.51,32.8,-,13.1,"-
"
EMIDS,Ratcliffe,Wollaton Road 11kV,WOLR55J,New,11,2.0977,40.9595,35.34,3.01,12.37,2,45.8,-,18.3,"-
"
EMIDS,Staythorpe,Asfordby 132kV,ASFY1J,Unchanged,132,3.569,11.3567,7.14,5.31,3.63,2.73,87.5,105,35,"42
"
EMIDS,Staythorpe,Asfordby 132kV,ASFY1K,Unchanged,132,2.7231,10.1496,8.34,5.87,3.98,2.88,87.5,105,35,"42
"
EMIDS,Staythorpe,Asfordby 132kV,ASFY1P,Unchanged,132,3.0968,10.2724,8.01,6.03,4.02,3.07,-,-,-,"-
"
EMIDS,Staythorpe,Asfordby 132kV,ASFY1Q,Unchanged,132,2.4461,9.3058,9.17,6.55,4.36,3.22,-,-,-,"-
"
EMIDS,Staythorpe,Checkerhouse 132kV,CHEC1J,Unchanged,132,2.2957,9.0353,9.76,9.49,4.68,4.42,27.3,32.8,10.9,"13.1
"
EMIDS,Staythorpe,Checkerhouse 132kV,CHEC1K,Unchanged,132,2.2964,9.0381,9.75,9.47,4.68,4.42,27.3,32.8,10.9,"13.1
"
EMIDS,Staythorpe,Grantham North 132kV,GRNO1J,Unchanged,132,2.2809,9.0211,9.72,8.79,4.67,4.21,-,-,-,"-
"
EMIDS,Staythorpe,Grantham North 132kV,GRNO1K,Unchanged,132,2.2828,9.028,9.71,8.79,4.66,4.21,-,-,-,"-
"
EMIDS,Staythorpe,Grantham North 132kV,GRNO1P,Unchanged,132,2.152,8.2673,10.45,8.11,5.03,4,-,-,-,"-
"
EMIDS,Staythorpe,Grantham North 132kV,GRNO1Q,Unchanged,132,2.1677,8.306,10.39,7.84,5.01,3.89,-,-,-,"-
"
EMIDS,Staythorpe,Grantham South 132kV,GRSO1J,Unchanged,132,2.8839,9.9851,8.41,6.16,4.17,3.13,80,80,31.5,"31.5
"
EMIDS,Staythorpe,Grantham South 132kV,GRSO1K,Unchanged,132,2.893,10.0208,8.38,6.14,4.16,3.12,80,80,31.5,"31.5
"
EMIDS,Staythorpe,Grantham South 132kV,GRSO1P,Unchanged,132,2.8438,9.8846,8.51,6.25,4.22,3.17,-,-,-,"-
"
EMIDS,Staythorpe,Hawton 132kV,HAWT1J,Unchanged,132,0.5883,4.5117,22.8,22.23,9.44,9.58,-,-,-,"-
"
EMIDS,Staythorpe,Hawton 132kV,HAWT1K,Unchanged,132,0.5871,4.4992,22.86,22.41,9.46,9.64,-,-,-,"-
"
EMIDS,Staythorpe,Hawton 132kV,HAWT1P,Unchanged,132,0.152,3.4933,33.44,36.58,12.26,13.81,-,-,-,"-
"
EMIDS,Staythorpe,Hawton 132kV,HAWT1Q,Unchanged,132,0.1515,3.4864,33.5,36.65,12.28,13.83,-,-,-,"-
"
EMIDS,Staythorpe,Staythorpe 132kV,STYT1JB,Removed,132,-,-,-,-,-,-,38.3,46,15.3,18.4
EMIDS,Staythorpe,Staythorpe 132kV,STYT1JC,Removed,132,-,-,-,-,-,-,38.3,46,15.3,18.4
EMIDS,Staythorpe,Checkerhouse 33kV,CHEC3J,Unchanged,33,1.675,13.334,32.55,3.29,13.17,1.27,78.8,-,31.5,"-
"
EMIDS,Staythorpe,Checkerhouse 33kV,CHEC3K,Unchanged,33,1.6751,13.3333,32.55,3.29,13.17,1.27,78.8,-,31.5,"-
"
EMIDS,Staythorpe,Checkerhouse 33kV,CHEC3L,Unchanged,33,1.7321,13.4792,32.05,3.29,13.02,1.27,78.8,-,31.5,"-
"
EMIDS,Staythorpe,Fernwood 33kV,FNWO3J,Unchanged,33,2.1634,15.6999,26.18,3.41,10.52,2.37,-,-,-,"-
"
EMIDS,Staythorpe,Fernwood 33kV,FNWO3K,Unchanged,33,2.5517,18.4688,22.2,3.24,9.08,2.24,-,-,-,"-
"
EMIDS,Staythorpe,Hawton 33kV,HAWT3J,Unchanged,33,0.935,11.6275,38.65,3.78,14.28,2.63,43.8,-,17.5,"-
"
EMIDS,Staythorpe,Hawton 33kV,HAWT3K,Unchanged,33,0.9348,11.6286,38.65,3.78,14.28,2.63,43.8,-,17.5,"-
"
EMIDS,Staythorpe,Sibthorpe 33kV,SIBT3J,Unchanged,33,5.3315,22.427,16.3,3.02,7.45,2.08,62.5,-,25,"-
"
EMIDS,Staythorpe,Sibthorpe 33kV,SIBT3K,Unchanged,33,5.3315,22.4275,16.3,3.02,7.45,2.08,62.5,-,25,"-
"
EMIDS,Staythorpe,Tuxford 33kV,TUXF3J,Unchanged,33,15.7693,48.1552,6.94,1.77,3.51,0.76,62.5,-,25,"-
"
EMIDS,Staythorpe,Asfordby 11kV,ASFY5J,Unchanged,11,0.42662,0.05932,29.86,2.51,12.66,1.6,80,-,31.5,-
EMIDS,Staythorpe,Bevercotes 11kV,BEVC55J,New,11,4.5978,57.2109,24.92,2.19,9.48,1.44,32.8,-,13.1,"-
"
EMIDS,Staythorpe,Bottesford 11kV,BOTT55J,New,11,20.8805,124.9464,9.88,1.46,4.28,0.92,32.8,-,13.1,"-
"
EMIDS,Staythorpe,Carlton-on-Trent 11kV,CART55J,New,11,17.7503,151.0898,8.4,2.49,3.34,1.65,32.8,-,13.1,"-
"
EMIDS,Staythorpe,Carlton-on-Trent 11kV,CART55K,New,11,27.6502,144.2529,8.35,2.47,3.63,1.63,32.8,-,13.1,"-
"
EMIDS,Staythorpe,Caythorpe 11kV,CAYT55J,New,11,11.7599,86.1666,14.33,2.14,5.79,1.41,62.5,-,25,"-
"
EMIDS,Staythorpe,Checkerhouse 11kV,CHEC5J,Unchanged,11,1.02363,0.07574,13.73,1.64,5.16,0.99,32.8,-,13.12,-
EMIDS,Staythorpe,Fernwood 11kV,FNWO55J,New,11,2.9725,66.3595,21.15,2.2,7.61,1.45,-,-,-,"-
"
EMIDS,Staythorpe,Grantham North 11kV,GRNO55J,New,11,1.6712,35.6649,39.09,3.69,14.02,1.36,46,-,18.4,"-
"
EMIDS,Staythorpe,Grantham North 11kV,GRNO55K,New,11,1.6727,35.6662,39.09,3.71,14.02,1.37,-,-,-,"-
"
EMIDS,Staythorpe,Grantham South 11kV,GRSO5J,Unchanged,11,0.45175,0.02753,33.8,2.16,12.87,1.36,50,-,20,-
EMIDS,Staythorpe,Grantham South 11kV,GRSO5K,Unchanged,11,0.45176,0.02752,33.8,2.16,12.87,1.36,50,-,20,-
EMIDS,Staythorpe,Hallcroft Road 11kV,HALR5J,Unchanged,11,0.63616,0.05982,23.13,2.28,9.37,1.44,33.4,-,13.12,-
EMIDS,Staythorpe,Hawton 11kV,HAWT55J,New,11,2.7188,48.643,29.66,2.82,11.07,1.89,45.8,-,18.3,"-
"
EMIDS,Staythorpe,Misson 11kV,MISS5J,Unchanged,11,0.71592,0.14587,17.65,2.28,8.07,1.44,62.5,-,25,-
EMIDS,Staythorpe,Misterton 11kV,MIST5J,Unchanged,11,1.58443,0.27286,8.37,1.56,3.67,0.94,32.8,-,13.12,-
EMIDS,Staythorpe,Newark Junction 11kV,NEWJ55J,New,11,3.5866,33.6248,38.26,2.22,14.19,1.47,45.8,-,18.3,"-
"
EMIDS,Staythorpe,North Wheatley 11kV,NWHE5J,Unchanged,11,1.26562,0.23816,9.79,1.58,4.18,0.95,32.8,-,13.12,-
EMIDS,Staythorpe,Ordsall Road 11kV,ORDR5J,Unchanged,11,0.60152,0.04223,24.06,2.98,9.27,1.94,33.4,-,13.12,-
EMIDS,Staythorpe,Sibthorpe 11kV,SIBT55J,New,11,11.1377,174.1795,8.16,1.44,3.15,0.91,50,-,20,"-
"
EMIDS,Staythorpe,Southwell 11kV,SOUT55J,New,11,9.6998,73.6558,16.83,2.79,6.78,1.86,62.5,-,25,"-
"
EMIDS,Staythorpe,Swinderby 11kV,SWIB55J,New,11,12.0083,87.2195,14.06,2.75,5.76,1.83,50,-,20,"-
"
EMIDS,Staythorpe,Swinderby 11kV,SWIB55K,New,11,12.0082,87.218,14.06,2.75,5.76,1.83,50,-,20,"-
"
EMIDS,Staythorpe,Tuxford 11kV,TUXF55J,New,11,27.2345,135.208,9,1.47,3.96,0.93,33.4,-,13.1,"-
"
EMIDS,Staythorpe,Westborough 11kV,WEBO55J,New,11,17.8785,139.2927,9.36,1.47,3.86,0.93,50,-,20,"-
"
EMIDS,Staythorpe,Woodbeck 11kV,WDBK5J,New,11,23.1423,149.6118,8.13,0.99,3.37,0.59,32.8,-,13.1,"-
"
EMIDS,Stoke Bardolph,Nottingham East 132kV,NOTE1J,Unchanged,132,0.2798,4.5174,25.75,29.07,9.49,11.35,-,-,-,"-
"
EMIDS,Stoke Bardolph,Nottingham East 132kV,NOTE1K,Unchanged,132,0.281,4.5237,25.71,29.02,9.47,11.34,-,-,-,"-
"
EMIDS,Stoke Bardolph,Nottingham North 132kV,NOTN1J,Unchanged,132,0.5023,5.0071,21.61,17.4,8.5,7.7,-,-,-,"-
"
EMIDS,Stoke Bardolph,Nottingham North 132kV,NOTN1K,Unchanged,132,0.5663,5.261,20.45,16.22,8.13,7.61,-,-,-,"-
"
EMIDS,Stoke Bardolph,Nottingham North 132kV,NOTN1L,Unchanged,132,0.5254,5.2179,21.05,22.81,8.23,9.72,-,-,-,"-
"
EMIDS,Stoke Bardolph,Nottingham North 132kV,NOTN1M,Unchanged,132,0.53,5.2339,20.97,22.71,8.21,9.69,-,-,-,"-
"
EMIDS,Stoke Bardolph,Stoke Bardolph 132kV,STOB1M,Unchanged,132,0.2008,4.104,28.92,33.31,10.43,12.45,100,100,31.5,"31.5
"
EMIDS,Stoke Bardolph,Stoke Bardolph 132kV,STOB1R,Unchanged,132,0.2008,4.104,28.92,33.31,10.43,12.45,100,100,31.5,"31.5
"
EMIDS,Stoke Bardolph,Nottingham East 33kV,NOTE3J,Unchanged,33,0.8579,11.4422,39.27,4.06,14.04,2.82,43.8,-,17.5,"-
"
EMIDS,Stoke Bardolph,Nottingham North 33kV,NOTN3J,Unchanged,33,1.1837,15.5259,29.24,3.77,10.74,2.62,43.8,-,17.5,"-
"
EMIDS,Stoke Bardolph,St Anns 33kV,SANN3L,Unchanged,33,3.7698,14.1916,24.4,3.24,11.15,2.24,-,-,-,"-
"
EMIDS,Stoke Bardolph,Arnold 11kV,ARNO55J,New,11,6.289,47.4079,26.71,2.98,10.45,1.97,32.8,-,13.1,"-
"
EMIDS,Stoke Bardolph,Arnold 11kV,ARNO55K,New,11,6.289,47.4079,26.71,2.98,10.45,1.97,32.8,-,13.1,"-
"
EMIDS,Stoke Bardolph,Bilborough 11kV,BILB55J,New,11,6.3202,60.5891,21.86,2.98,8.55,1.97,32.8,-,13.1,"-
"
EMIDS,Stoke Bardolph,Bilborough 11kV,BILB55K,New,11,6.3205,60.5894,21.86,2.98,8.55,1.97,32.8,-,13.1,"-
"
EMIDS,Stoke Bardolph,Bulwell 11kV,BULW55J,New,11,3.6396,51.2659,26.61,2.31,9.54,1.49,32.8,-,13.1,"-
"
EMIDS,Stoke Bardolph,Cinderhill 11kV,CIND5J,Unchanged,11,0.70518,0.05049,19.62,2.83,7.14,1.93,32.8,-,13.12,-
EMIDS,Stoke Bardolph,Gedling 11kV,GEDL55J,New,11,5.8183,73.0923,18.63,1.26,7.06,0.76,32.8,-,13.1,"-
"
EMIDS,Stoke Bardolph,Gedling 11kV,GEDL55K,New,11,5.1473,61.9342,21.74,1.28,7.94,0.77,32.8,-,13.1,"-
"
EMIDS,Stoke Bardolph,Mapperley 11kV,MAPP55J,New,11,2.9079,47.684,29.54,3.01,10.57,1.99,32.8,-,13.1,"-
"
EMIDS,Stoke Bardolph,Marlborough Road 11kV,MARR55J,New,11,4.7225,46.9659,28.32,2.33,10.91,1.51,32.8,-,13.1,"-
"
EMIDS,Stoke Bardolph,Nottingham North 11kV,NOTN5J,Unchanged,11,0.3431,0.01428,42.64,4.5,14.77,3.16,46,-,18.4,-
EMIDS,Stoke Bardolph,St Anns 11kV,SANN55K,New,11,4.0815,54.192,25.42,3,9.48,1.99,32.8,-,13.1,"-
"
EMIDS,Stoke Bardolph,St Anns 11kV,SANN55L,New,11,4.0794,54.19,25.42,3,9.48,1.99,32.8,-,13.1,"-
"
EMIDS,Stoke Bardolph,St Anns 11kV,SANN55M,New,11,5.2865,66.6318,21.29,1.57,7.31,1,32.8,-,13.1,"-
"
EMIDS,Walpole,Bourne 132kV,BOUR1J,Unchanged,132,0.9849,3.8786,22.68,26.05,10.57,11.92,27.3,32.8,10.9,"13.1
"
EMIDS,Walpole,Bretton 132kV,BRPS1J,Removed,132,0.0578,0.0145,14.843,13.198,6.998,5.772,-,-,-,-
EMIDS,Walpole,Sleaford Road 132kV,SLER1,Removed,132,0.0966,0.0242,9.202,8.868,4.309,3.989,-,-,-,-
EMIDS,Walpole,South Holland 132kV,SOHO1J,Unchanged,132,0.8272,3.2791,26.51,24.82,12.36,11.74,80,94.5,31.5,"37.8
"
EMIDS,Walpole,Spalding 132kV,SPAL1J,Unchanged,132,1.2078,4.4197,19.22,18.47,9.14,8.7,-,-,-,"-
"
EMIDS,Walpole,Spalding 132kV,SPAL1K,Unchanged,132,1.2036,4.4337,19.22,18.19,9.16,8.57,-,-,-,"-
"
EMIDS,Walpole,Spalding 132kV,SPAL1P,Unchanged,132,1.1103,4.126,20.7,19.93,9.8,9.4,-,-,-,"-
"
EMIDS,Walpole,Spalding 132kV,SPAL1Q,Unchanged,132,1.109,4.1437,20.67,19.51,9.8,9.23,-,-,-,"-
"
EMIDS,Walpole,Stamford 132kV,STAM1J,Unchanged,132,0.8538,3.8899,23.56,24.04,10.68,10.98,27.3,32.8,10.9,"13.1
"
EMIDS,Walpole,Stamford 132kV,STAM1P,Unchanged,132,1.0678,4.3902,20.22,18.93,9.41,8.92,-,-,-,"-
"
EMIDS,Walpole,Walpole 132kV,WALP1M,Unchanged,132,0.1157,1.4485,75.96,97.5,28.58,36.47,125,125,40,"40
"
EMIDS,Walpole,Walpole 132kV,WALP1R1,Unchanged,132,0.1157,1.4485,75.96,97.5,28.58,36.47,125,125,40,"40
"
EMIDS,Walpole,Walpole 132kV,WALP1R2,Unchanged,132,0.1157,1.4485,75.96,97.5,28.58,36.47,125,125,40,"40
"
EMIDS,Walpole,Bourne 33kV,BOUR3J,Unchanged,33,1.0446,10.151,42.59,7.04,16.93,2.64,43.8,-,17.5,"-
"
EMIDS,Walpole,Marsh Lane 33kV,MSLA3J,New,33,1.632,14.4081,30.47,3.85,12.4,2.67,-,-,-,"-
"
EMIDS,Walpole,Marsh Lane 33kV,MSLA3K,New,33,1.5053,14.1049,31.46,3.89,12.68,2.7,-,-,-,"-
"
EMIDS,Walpole,South Holand 33kV,SOHO3J,Unchanged,33,1.4594,13.1047,30.97,3.11,11.7,1.99,100,-,40,"-
"
EMIDS,Walpole,Spalding 33kV,SPAL3J,Unchanged,33,0.8938,8.159,50.48,3.97,17.8,2.25,62.5,-,25,"-
"
EMIDS,Walpole,Spalding 33kV,SPAL3K,Unchanged,33,0.8939,8.1592,50.48,3.97,17.8,2.25,62.5,-,25,"-
"
EMIDS,Walpole,Stamford 33kV,STAM3J,Unchanged,33,0.8562,13.4391,34.07,2.7,12.78,1.86,43.8,-,17.5,"-
"
EMIDS,Walpole,Bourne 11kV,BOUR55J,New,11,3.3621,65.2078,21.12,2.22,7.54,1.45,32.8,-,13.1,"-
"
EMIDS,Walpole,Crowland 11kV,CROL55J,New,11,8.4915,77.5787,16.54,2.77,6.64,1.85,32.8,-,13.1,"-
"
EMIDS,Walpole,Dowsby Fen 11kV,DOWF55J,New,11,27.3124,208.6998,6.13,1.88,2.52,1.21,33.4,-,13.1,"-
"
EMIDS,Walpole,Holbeach 11kV,HOLB55J,New,11,6.5169,66.0812,19.46,2.82,7.29,1.88,50,-,20,"-
"
EMIDS,Walpole,Holbeach 11kV,HOLB55K,New,11,6.5169,66.0812,19.46,2.82,7.29,1.88,50,-,20,"-
"
EMIDS,Walpole,Ketton Cement 11kV,KETC55J,New,11,2.222,32.0111,42.12,4.29,15.1,2.92,32.8,-,13.1,"-
"
EMIDS,Walpole,Long Sutton 11kV,LSUT55J,New,11,4.9253,68.5798,19.43,2.81,7.03,1.87,32.8,-,13.1,"-
"
EMIDS,Walpole,Market Deeping 11kV,MDEE55J,New,11,9.0599,67.8823,20.05,2.46,8.68,1.63,62.5,-,25,"-
"
EMIDS,Walpole,Market Deeping 11kV,MDEE55K,New,11,9.0599,67.8823,20.05,2.46,8.68,1.63,62.5,-,25,"-
"
EMIDS,Walpole,Spalding 11kV,SPAL55J,New,11,3.7207,57.221,27.78,2.83,11.56,1.89,32.8,-,13.1,"-
"
EMIDS,Walpole,Spalding Park Road 11kV,PARR55J,New,11,2.682,48.3901,28.46,2.22,9.97,1.45,50,-,20,"-
"
EMIDS,Walpole,Stamford 11kV,STAM55J,New,11,3.7726,60.4357,23.39,2.21,8.72,1.45,45.8,-,18.3,"-
"
EMIDS,Walpole,Tinwell Road 11kV,TINR55J,New,11,4.8082,88.7188,15.51,1.26,5.81,0.78,62.5,-,25,"-
"
EMIDS,Walpole,Tunnel Bank 11kV,TUBA55J,New,11,2.4884,63.4043,22.55,2.86,8.15,1.91,62.5,-,25,"-
"
EMIDS,Walpole,Wardentree Park 11kV,WAPA55J,New,11,3.184,61.273,22.57,2.21,8.01,1.45,33.4,-,13.1,"-
"
EMIDS,Walpole,West Deeping 11kV,WDEE55J,New,11,7.6894,74.015,17.59,2.17,6.85,1.42,32.8,-,13.1,"-
"
EMIDS,Walpole,West Deeping 11kV,WDEE55K,New,11,7.6892,74.0146,17.59,2.17,6.85,1.42,32.8,-,13.1,"-
"
EMIDS,Walpole,Whaplode Drove 11kV,WHAD55J,New,11,18.9333,196.5922,6.72,1.42,2.63,0.9,50,-,20,"-
"
EMIDS,Walpole,Wittering 11kV,WITT55J,New,11,18.2636,113.8849,10.43,1.15,4.45,0.7,32.8,-,13.1,"-
"
EMIDS,West Burton,Hatton Gas Compressor 132kV,HAGC1J,Unchanged,132,2.0087,10.3551,9.05,6.87,4.05,3.09,-,-,-,"-
"
EMIDS,West Burton,Lincoln 132kV,LINC1J,Unchanged,132,0.4957,5.8239,18.75,22.71,7.17,8.96,38.3,45.9,15.3,"18.4
"
EMIDS,West Burton,Lincoln 132kV,LINC1K,Unchanged,132,0.4957,5.8239,18.75,22.71,7.17,8.96,38.3,45.9,15.3,"18.4
"
EMIDS,West Burton,Lincoln 132kV,LINC1L,Unchanged,132,0.4957,5.8239,18.75,22.71,7.17,8.96,38.3,45.9,15.3,"18.4
"
EMIDS,West Burton,North Greetwell 132kV,NOGR1P,Unchanged,132,0.4996,6.023,18.17,19.58,6.98,7.85,-,-,-,"-
"
EMIDS,West Burton,North Greetwell 132kV,NOGR1Q,Unchanged,132,0.5078,6.0864,17.97,19.43,6.91,7.79,-,-,-,"-
"
EMIDS,West Burton,North Greetwell 132kV,NOGR1R,Unchanged,132,0.5139,6.1066,17.89,19.33,6.88,7.77,-,-,-,"-
"
EMIDS,West Burton,Retford 132kV,RETF1J,Unchanged,132,1.2938,7.9689,12.27,11.9,5.32,5.45,-,-,-,"-
"
EMIDS,West Burton,Retford 132kV,RETF1K,Unchanged,132,1.2751,7.6008,12.77,12.17,5.58,5.6,-,-,-,"-
"
EMIDS,West Burton,Retford 132kV,RETF1P,Unchanged,132,1.1929,7.7392,12.78,12.61,5.48,5.71,-,-,-,"-
"
EMIDS,West Burton,Retford 132kV,RETF1Q,Unchanged,132,1.1819,7.3888,13.28,12.85,5.74,5.86,-,-,-,"-
"
EMIDS,West Burton,West Burton 132kV,WBUR1R1,Unchanged,132,0.2992,5.7237,19.97,24.24,7.47,9.25,100,100,40,"40
"
EMIDS,West Burton,West Burton 132kV,WBUR1R2M,Unchanged,132,0.247,5.278,21.83,26.11,8.11,9.9,100,100,40,"40
"
EMIDS,West Burton,Worksop 132kV,WORK1J,Unchanged,132,1.8906,9.4859,9.84,10,4.45,4.58,-,-,-,"-
"
EMIDS,West Burton,Worksop 132kV,WORK1K,Unchanged,132,1.8929,9.1687,10.08,10.13,4.6,4.66,-,-,-,"-
"
EMIDS,West Burton,Worksop 132kV,WORK1P,Unchanged,132,1.4387,8.3372,11.58,11.43,5.08,5.22,-,-,-,"-
"
EMIDS,West Burton,Worksop 132kV,WORK1Q,Unchanged,132,1.4321,7.9978,11.96,11.62,5.29,5.34,-,-,-,"-
"
EMIDS,West Burton,Beevor Street 33kV,BEVS3J,Unchanged,33,2.9938,11.8124,29.42,3.54,13.4,2.5,-,-,-,"-
"
EMIDS,West Burton,Beevor Street 33kV,BEVS3K,Unchanged,33,2.9234,11.7923,29.7,3.54,13.43,2.5,-,-,-,"-
"
EMIDS,West Burton,Lincoln 33kV,LINC3J,Unchanged,33,0.8047,9.4922,46.12,4.08,16.9,2.88,62.5,-,25,"-
"
EMIDS,West Burton,Lincoln 33kV,LINC3L,Unchanged,33,0.8062,9.503,46.06,4.08,16.88,2.88,80,-,31.5,"-
"
EMIDS,West Burton,Worksop 33kV,WORK3J,Unchanged,33,1.9927,17.2833,24.48,2.4,9.77,1.67,62.5,-,25,"-
"
EMIDS,West Burton,Anderson Lane 11kV,ANDL55J,New,11,3.1797,60.9915,22.86,3.7,8.18,2.61,32.8,-,13.1,"-
"
EMIDS,West Burton,Beevor Street 11kV,BEVS55J,New,11,3.5415,60.211,22.96,2.7,8.26,1.9,32.8,-,13.1,"-
"
EMIDS,West Burton,Doddington Park 11kV,DODP55J,New,11,6.8762,61.1915,20.98,2.7,8.1,1.9,32.8,-,13.1,"-
"
EMIDS,West Burton,Fiskerton 11kV,FISK55J,New,11,8.8861,58.6205,20.55,2.01,8.39,1.41,32.8,-,13.1,"-
"
EMIDS,West Burton,Fiskerton 11kV,FISK55K,New,11,10.7369,115.4559,11.33,1.37,4.22,0.96,32.8,-,13.1,"-
"
EMIDS,West Burton,Kilton Road 11kV,KILR55J,New,11,4.5774,61.8156,21.92,2.08,8.09,1.46,32.8,-,13.1,"-
"
EMIDS,West Burton,Lincoln 11kV,LINC5J,Unchanged,11,0.34082,0.01701,42.02,4.61,14.72,3.16,47,-,18.4,-
EMIDS,West Burton,Lincoln 11kV,LINC5L,Unchanged,11,0.75631,0.01542,19.8,2.37,7.17,1.58,47,-,18.4,-
EMIDS,West Burton,Manton 11kV,MANT55J,New,11,4.3711,46.6933,28.24,2.74,10.84,1.93,32.8,-,13.1,"-
"
EMIDS,West Burton,Metheringham 11kV,MTGH55J,New,11,21.8076,118.9831,9.8,1.35,4.27,0.95,33.4,-,13.1,"-
"
EMIDS,West Burton,Metheringham 11kV,MTGH55K,New,11,41.4886,152.2193,7,1.29,3.26,0.91,33.4,-,13.1,"-
"
EMIDS,West Burton,North Hykeham 11kV,NHYK55J,New,11,5.2335,58.8728,22.21,2.05,7.95,1.44,62.5,-,25,"-
"
EMIDS,West Burton,Rookery Lane 11kV,ROOL55J,New,11,3.9779,41.7173,30.97,2.21,11.91,1.55,62.5,-,25,"-
"
EMIDS,West Burton,South Carlton 11kV,SOUC55J,New,11,8.5894,59.1664,20.52,2.06,8.52,1.45,32.8,-,13.1,"-
"
EMIDS,West Burton,Waddington 11kV,WADD55J,New,11,9.0588,74.9175,16.86,1.99,6.63,1.4,32.8,-,13.1,"-
"
EMIDS,West Burton,Waddington 11kV,WADD55K,New,11,9.0589,74.9174,16.86,1.99,6.63,1.4,32.8,-,13.1,"-
"
EMIDS,West Burton,Worksop West 11kV,WORW55J,New,11,6.1085,65.6679,20.04,2.69,7.67,1.89,32.8,-,13.1,"-
"
EMIDS,West Burton,Wragby 11kV,WRAG55J,New,11,18.4433,88.0598,12.58,2.58,5.59,1.82,32.8,-,13.1,"-
"
EMIDS,West Burton,Ruston and Hornsby 6.6kV,RUST7J,Removed,6.6,0.6476,0.0197,37.743,4.501,13.542,3.026,54.7,-,21.9,-
EMIDS,Willington,Burnaston 132kV (Toyota),TOYO1J,Unchanged,132,0.4662,3.2885,31.49,30.73,13.03,12.86,76.5,91.9,30.6,"36.7
"
EMIDS,Willington,Burnaston 132kV (Toyota),TOYO1K,Unchanged,132,0.4684,3.5279,29.85,30.45,12.28,12.7,76.5,91.9,30.6,"36.7
"
EMIDS,Willington,Burnaston 132kV (Toyota),TOYO1L,Unchanged,132,0.4684,3.5279,29.85,30.45,12.28,12.7,76.5,91.9,30.6,"36.7
"
EMIDS,Willington,Burnaston 132kV (Toyota),TOYO1P,Unchanged,132,0.3647,3.0069,35.48,36.18,14.27,14.67,-,-,-,"-
"
EMIDS,Willington,Burnaston 132kV (Toyota),TOYO1Q,Unchanged,132,0.3577,3.2321,33.64,35.67,13.43,14.42,-,-,-,"-
"
EMIDS,Willington,Derby 132kV,DERB1J,Unchanged,132,0.322,3.3625,32.89,26.38,12.81,12.16,-,-,-,"-
"
EMIDS,Willington,Derby 132kV,DERB1K,Unchanged,132,0.3228,3.5961,31.14,25.5,12.1,11.8,-,-,-,"-
"
EMIDS,Willington,Derby South (GT5) (R.R Sinfin 'C'),ROLR1J,Removed,132,-,-,-,-,-,-,-,-,-,-
EMIDS,Willington,Derby South 132kV,DERS1J,Unchanged,132,0.3017,2.8405,38.26,41.41,14.97,15.9,80,94.5,31.5,"37.8
"
EMIDS,Willington,Derby South 132kV,DERS1K,Unchanged,132,0.3207,2.7608,38.82,41.99,15.42,16.65,80,94.5,31.5,"37.8
"
EMIDS,Willington,Derby South 132kV,DERS1L,Unchanged,132,0.3895,4.0343,27.38,25.71,10.72,10.04,80,94.5,31.5,"37.8
"
EMIDS,Willington,Heanor 132kV,HEAN1J,Unchanged,132,1.1032,5.6451,16.7,17.65,7.34,7.44,-,-,-,"-
"
EMIDS,Willington,Heanor 132kV,HEAN1K,Unchanged,132,1.1046,5.6492,16.68,17.61,7.33,7.42,-,-,-,"-
"
EMIDS,Willington,Heanor 132kV,HEAN1P,Unchanged,132,1.0562,5.4594,17.33,18.13,7.59,7.65,-,-,-,"-
"
EMIDS,Willington,Heanor 132kV,HEAN1Q,Unchanged,132,1.0563,5.4597,17.32,18.11,7.59,7.64,-,-,-,"-
"
EMIDS,Willington,Spondon B 132kV,SPON1J,Unchanged,132,0.3748,2.4636,41.21,53.82,16.82,20.95,50,60,20,"24
"
EMIDS,Willington,Spondon B 132kV,SPON1T1,Unchanged,132,0.385,2.4852,40.68,52.73,16.67,20.73,-,-,-,"-
"
EMIDS,Willington,Spondon B 132kV,SPON1T2,Unchanged,132,0.385,2.4852,40.68,52.73,16.67,20.73,-,-,-,"-
"
EMIDS,Willington,Stanton 132kV,STAN1J,Unchanged,132,0.5882,4.4063,23.48,24.11,9.58,9.49,-,-,-,"-
"
EMIDS,Willington,Stanton 132kV,STAN1K,Unchanged,132,0.5891,4.4138,23.44,24.06,9.56,9.47,-,-,-,"-
"
EMIDS,Willington,Stanton 132kV,STAN1P,Unchanged,132,0.4992,3.5741,28.74,31.43,11.74,12.42,-,-,-,"-
"
EMIDS,Willington,Stanton 132kV,STAN1Q,Unchanged,132,0.4992,3.5742,28.74,31.42,11.74,12.42,-,-,-,"-
"
EMIDS,Willington,Uttoxeter 132kV,UTTO1J,Unchanged,132,1.4826,6.9826,13.48,12.83,6.1,5.62,-,-,-,"-
"
EMIDS,Willington,Uttoxeter 132kV,UTTO1K,Unchanged,132,1.5113,7.17,13.22,12.65,5.98,5.58,-,-,-,"-
"
EMIDS,Willington,Willington 132kV,WILL1M,Unchanged,132,0.1795,2.3592,48.46,57.34,18.18,21.13,50,62.5,20,"25
"
EMIDS,Willington,Willington 132kV,WILL1R,Unchanged,132,0.1663,2.6073,44.78,54.31,16.68,20.03,50,62.5,20,"-
"
EMIDS,Willington,Winster 132kV,WINS1J,Unchanged,132,2.1112,8.5335,10.53,10.88,4.94,4.86,-,-,-,"-
"
EMIDS,Willington,Winster 132kV,WINS1K,Unchanged,132,2.1491,8.703,10.38,10.73,4.87,4.81,-,-,-,"-
"
EMIDS,Willington,Winster 132kV,WINS1P,Unchanged,132,0.1822,2.3838,47.93,56.29,18,20.79,-,-,-,"-
"
EMIDS,Willington,Winster 132kV,WINS1Q,Unchanged,132,0.1699,2.6354,44.25,53.22,16.5,19.68,-,-,-,"-
"
EMIDS,Willington,Derby 33kV,DERB3J,Unchanged,33,0.9009,14.0418,33.45,4,12.18,2.78,43.8,-,17.5,"-
"
EMIDS,Willington,Derby South (GT5) (R.R Sinfin 'C'),ROLR3J,Removed,33,-,-,-,-,-,-,43.8,-,17.5,-
EMIDS,Willington,Derby South 33kV,DERS3J,Unchanged,33,0.6142,7.3694,63.12,3.64,23,1.98,80,-,31.5,"-
"
EMIDS,Willington,Derby South 33kV,DERS3K,Unchanged,33,0.6142,7.3694,63.12,3.64,23,1.98,80,-,31.5,"-
"
EMIDS,Willington,Heanor 33kV,HEAN3J,Unchanged,33,0.4761,10.3978,46.01,4.09,16.09,1.76,78.8,-,31.5,"-
"
EMIDS,Willington,Heanor 33kV,HEAN3K,Unchanged,33,0.4761,10.3982,46.01,4.09,16.09,1.76,78.8,-,31.5,"-
"
EMIDS,Willington,Heanor 33kV,HEAN3L,Unchanged,33,0.6107,10.5606,44.43,4.1,15.82,1.76,-,-,-,"-
"
EMIDS,Willington,Heanor 33kV,HEAN3M,Unchanged,33,0.596,10.5449,44.59,4.1,15.84,1.76,-,-,-,"-
"
EMIDS,Willington,Longcliffe 33kV,LNCL3J,New,33,6.5308,23.4683,15.14,2.43,7.16,1.7,-,-,-,"-
"
EMIDS,Willington,Longcliffe 33kV,LNCL3K,New,33,3.05,19.7674,21.15,2.58,8.73,1.8,-,-,-,"-
"
EMIDS,Willington,Spondon B 33kV,SPON3J,Unchanged,33,0.4816,6.38,72.18,2.62,26.55,1.82,80,-,31.5,"-
"
EMIDS,Willington,Stanton 33kV,STAN3J,Unchanged,33,1.1736,14.2924,32.33,2.77,12.06,1.93,43.8,-,17.5,"-
"
EMIDS,Willington,Uttoxeter 33kV,UTTO3J,Unchanged,33,1.155,16.5902,28.24,2.09,10.4,1.45,43.8,-,17.5,"-
"
EMIDS,Willington,Winster 33kV,WINS3J,Unchanged,33,1.5877,13.6333,32.56,2.88,12.68,2.02,62.5,-,25,"-
"
EMIDS,Willington,Allenton 11kV,ALLE55J,New,11,3.8039,38.417,35.98,4.29,13.1,2.98,50,-,20,"-
"
EMIDS,Willington,Ashbourne 11kV,ASHN5J,New,11,9.9229,56.7119,21.58,2.82,8.84,1.93,32.8,-,13.1,"-
"
EMIDS,Willington,Bakewell 11kV,BAKE55J,New,11,52.4246,180.9427,5.89,1.37,2.75,0.91,32.8,-,13.1,"-
"
EMIDS,Willington,Belper  11kV,BELP55J,New,11,7.4975,66.5197,20.02,2.19,7.54,1.49,45.8,-,18.3,"-
"
EMIDS,Willington,Burnaston 11kV (Toyota),TOYO5J,Removed,11,0.3501,0.0195,41.423,2.83,15.788,1.94,61.8,-,24.7,-
EMIDS,Willington,Castle Donington 11kV,CADO55J,New,11,3.2671,62.7775,23.18,2.84,8.13,1.95,32.8,-,13.1,"-
"
EMIDS,Willington,Chaddesden 11kV,CHDN55J,New,11,4.5641,56.7949,24.79,2.21,8.97,1.51,62.5,-,25,"-
"
EMIDS,Willington,Church Street 11kV,CHST55J,New,11,3.8119,64.0639,22.6,2.2,7.9,1.49,32.8,-,13.1,"-
"
EMIDS,Willington,Cromford 11kV,CROM55J,New,11,10.5297,62.389,19.6,3.02,8.12,2.08,32.8,-,13.1,"-
"
EMIDS,Willington,Darley Abbey 11kV,DAAB55J,New,11,3.987,55.6703,25.31,2.21,9.06,1.51,62.5,-,25,"-
"
EMIDS,Willington,Denby 11kV,DENB55J,New,11,5.2282,71.1071,19.73,2.16,7.12,1.47,62.5,-,25,"-
"
EMIDS,Willington,Derby 11kV,DERB5J,Unchanged,11,0.34584,0.03197,37.69,4.29,14.2,2.97,46,-,18.4,-
EMIDS,Willington,Derby 11kV,DERB5K,Unchanged,11,0.35233,0.03205,36.98,4.29,14.04,2.97,46,-,18.4,-
EMIDS,Willington,Derby 11kV,DERB5L,Unchanged,11,0.21996,0.01878,60.5,4.43,23.33,3.07,-,-,-,-
EMIDS,Willington,Derby 11kV,DERB5M,Unchanged,11,0.22124,0.01779,60.69,4.44,23.26,3.08,-,-,-,-
EMIDS,Willington,Heanor 11kV,HEAN55J,New,11,6.1904,49.7455,26.5,2.21,10.1,1.51,62.5,-,25,"-
"
EMIDS,Willington,Hopton 11kV,HOPT55J,New,11,7.7703,50.5348,24.85,3.09,9.36,2.12,32.8,-,13.1,"-
"
EMIDS,Willington,Ilkeston 11kV,ILKE55J,New,11,2.2029,42.2302,34.29,2.22,11.79,1.52,32.8,-,13.1,"-
"
EMIDS,Willington,Infinity Park 11kV,INFP5J,Unchanged,11,0.69102,0.05058,20.59,2.86,8.05,1.96,65,-,25,-
EMIDS,Willington,Infinity Park 11kV,INFP5K,Unchanged,11,0.69102,0.05058,20.59,2.86,8.05,1.96,65,-,25,-
EMIDS,Willington,Little Hallam 11kV,LTLH55J,New,11,6.9244,56.5038,23.77,2.35,9.06,1.6,33.4,-,13.1,"-
"
EMIDS,Willington,Long Eaton 11kV,LONE55J,New,11,2.4396,49.2518,29.54,1.96,10.33,1.25,50,-,20,"-
"
EMIDS,Willington,Longcliffe 11kV,LNCL55J,New,11,2.997,73.4424,20.37,2.83,7.16,1.94,32.8,-,13.1,"-
"
EMIDS,Willington,Mackworth 11kV,MACK55J,New,11,2.6584,55.3364,26.59,2.86,9.27,1.96,33.4,-,16.4,"-
"
EMIDS,Willington,Marchington 11kV,MRCH55J,New,11,2.5412,75.3686,19.91,2.19,6.74,1.49,33.4,-,13.1,"-
"
EMIDS,Willington,Matlock 11kV,MATL55J,New,11,3.9315,69.1967,20.6,2.29,7.27,1.56,62.5,-,25,"-
"
EMIDS,Willington,Melbourne 11kV,MLBN55J,New,11,4.8429,63.9562,21.89,2.81,7.98,1.93,32.8,-,13.1,"-
"
EMIDS,Willington,Millclose 11kV,MLCL55J,New,11,3.7414,58.629,25.46,2.79,9.67,1.92,32.8,-,13.1,"-
"
EMIDS,Willington,Moorgreen 11kV,MORG55J,New,11,6.4623,63.9063,21.26,2.16,7.89,1.48,62.5,-,25,"-
"
EMIDS,Willington,Morley 11kV,MORL5J,Unchanged,11,1.176,0.10028,11.37,1.45,4.38,0.97,62.5,-,25,-
EMIDS,Willington,Morley 11kV,MORL5K,Unchanged,11,1.25732,0.05371,11.39,1.47,4.16,0.98,62.5,-,25,-
EMIDS,Willington,Normanton 11kV,NOMN5J,New,11,4.1582,44.2317,32.35,2.9,12.18,2,62.5,-,25,"-
"
EMIDS,Willington,Ripley 11kV,RIPL55J,New,11,2.9791,47.3235,29.99,1.79,10.79,1.21,32.8,-,13.1,"-
"
EMIDS,Willington,Rocester 11kV,ROCE55J,New,11,3.1871,73.6039,20.07,2.2,6.87,1.5,62.5,-,25,"-
"
EMIDS,Willington,Sandiacre 11kV,SANR55J,New,11,3.7206,54.9481,25.86,2.84,9.36,1.95,32.8,-,13.1,"-
"
EMIDS,Willington,Sinfin Lane 11kV,SINL55J,New,11,3.3345,41.4053,33.89,2.37,12.48,1.62,62.5,-,25,"-
"
EMIDS,Willington,Spondon B 11kV,SPON55J,New,11,4.131,38.9749,34.71,2.21,12.9,1.51,62.5,-,25,"-
"
EMIDS,Willington,Trent Lane 11kV,TREL55J,New,11,4.952,64.9005,21.82,2.2,8.02,1.5,32.8,-,13.1,"-
"
EMIDS,Willington,Watnall 11kV,WATN55J,New,11,4.8349,72.375,19.98,2.18,7.35,1.49,62.5,-,25,"-
"
EMIDS,Willington,Westwood 11kV,WEWO5J,Unchanged,11,0.55997,0.01791,26.32,2.87,9.24,1.97,32.8,-,13.12,-
SWALES,Cardiff East & Aberthaw 132 kV,Aberthaw 132kV 2,ABTH1A,New,132,0.373,4.163,27.06,38.11,10.5,14.56,62.5,78.75,22.05,25.35
SWALES,Cardiff East & Aberthaw 132 kV,Aberthaw 132kV 3,ABTH1B,New,132,0.273,3.396,34.24,42.76,12.95,16.52,62.5,78.75,21.81,25.42
SWALES,Cardiff East & Aberthaw 132 kV,Aberthaw 132kV 1,ABTH1C,New,132,0.273,3.396,34.24,42.76,12.95,16.52,62.5,78.75,21.81,25.42
SWALES,Cardiff East & Aberthaw 132 kV,Barry 132kV,BARR1,Unchanged,132,0.326,3.342,34.21,37.13,13.14,14.77,62.5,62.5,25,25
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Central 132kV,CARC1,New,132,0.198,2.874,42.02,49.05,15.36,18.8,78.75,78.75,27.91,27.77
