Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East 132kV 1,CARE1,New,132,0.159,2.735,44.84,52.88,16.14,19.87,50,62.5,18.32,22.97
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff North 132kV,CARN1,Unchanged,132,0.288,3.173,36.63,41.83,13.87,16.55,100,100,40,40
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff South 132kV,CARS1,New,132,0.231,3.027,39.2,42.28,14.55,17.21,50,62.5,18.9,25
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff West 132kV,CARW1,New,132,0.257,3.086,38.26,43.75,14.29,17.23,50,62.5,19.43,24.32
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff West 132kV X,CARW1X,Unchanged,132,0.273,3.172,36.72,38.28,13.86,16.03,50,50,20,20
SWALES,Cardiff East & Aberthaw 132 kV,Dow Corning 132kV 1,DOW_11,Unchanged,132,0.366,3.416,32.99,34.11,12.85,13.82,-,-,-,-
SWALES,Cardiff East & Aberthaw 132 kV,Grangetown 132kV,GRAT1,Unchanged,132,0.263,3.137,37.3,39.34,14.03,16.33,50,50,20,20
SWALES,Cardiff East & Aberthaw 132 kV,Rover Way 132kV,ROVE1,New,132,0.212,2.947,40.59,45.86,14.95,17.95,78.75,78.75,28.82,30.91
SWALES,Cardiff East & Aberthaw 132 kV,Sully 132kV,SULG1,Unchanged,132,0.366,3.416,32.99,34.11,12.85,13.82,77.5,77.5,31,31
SWALES,Cardiff East & Aberthaw 132 kV,Tower 82VV6 South,82VV6S,New,132,0.351,3.675,30.93,36.45,11.96,14.34,78.75,78.75,30.17,27.91
SWALES,Cardiff East & Aberthaw 132 kV,Trowbridge 132kV 1,TROW11,Unchanged,132,0.562,3.653,28.97,27.93,11.93,12.23,62.5,62.5,25,25
SWALES,Cardiff East & Aberthaw 132 kV,Trowbridge 132kV 2,TROW12,Unchanged,132,0.562,3.653,28.97,27.95,11.93,12.23,62.5,62.5,25,25
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff West 33kV,CARW3,New,33,0.498,9.839,52.58,-,18.21,-,78.75,-,24.21,-
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Central 132/11kV GT1A LV,CARC5_GT1A,Unchanged,11,2.271,24.545,56.21,-,22.29,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Central 132/11kV GT2B LV,CARC5_GT2B,Unchanged,11,2.271,24.545,56.21,-,22.29,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East 11kV,CARE5,New,11,3.632,41.527,35.22,-,13.24,-,50,-,18.63,-
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff South 11kV,CARS5,New,11,1.181,37.914,40.4,-,14.45,-,50,-,13.78,-
SWALES,Cardiff East & Aberthaw 132 kV,Grangetown 11kV,GRAT5,New,11,1.223,45.687,34.29,-,12.05,-,50,-,12.99,-
SWALES,Cardiff East & Aberthaw 132 kV,Rodmills (GKN) 11kV,RODM5,Unchanged,11,2.321,24.562,56.1,-,22.32,-,-,-,-,-
SWALES,Cardiff East & Aberthaw 132 kV,Rover Way 11kV,ROVE5,New,11,2.085,30.709,45.95,-,15.97,-,62.5,-,18.43,-
SWALES,Cardiff East & Aberthaw 132 kV,Sully 11kV,SULG5,New,11,1.601,44.869,33.72,-,12.08,-,50,-,14.26,-
SWALES,Cardiff East & Aberthaw 132 kV,Trowbridge 11kV,TROW5,New,11,2.083,38.899,37.93,-,13.35,-,50,-,15.16,-
SWALES,Cardiff East & Aberthaw 132 kV,Peakgen Barry STOR 33kV,BARY3G,Unchanged,33,4.895,21.841,18.22,-,7.62,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Barry Dock 33kV Biomass,BDKB3G,Unchanged,33,5.259,14.998,22.49,-,11.02,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Boverton 33kV 1,BOVE31,Unchanged,33,14.38,35.154,9.28,-,4.7,-,21.75,-,8.7,-
SWALES,Cardiff East & Aberthaw 132 kV,Boverton 33kV 2,BOVE32,Unchanged,33,16.467,39.73,8.18,-,4.15,-,21.75,-,8.7,-
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill 33kV,BRHI3,New,33,0.843,11.051,42.72,-,15.73,-,78.75,-,27.25,-
SWALES,Cardiff East & Aberthaw 132 kV,Cowbridge 33kV,COWB3,Unchanged,33,8.752,25.872,13.31,-,6.54,-,43.75,-,17.5,-
SWALES,Cardiff East & Aberthaw 132 kV,Derwyn Fm 33kV Tee,DERW3T,Unchanged,33,2.121,16.988,25.68,-,10.31,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,East Aberthaw 33kV,EAST3,New,33,1.741,15.43,29.63,-,11.52,-,62.5,-,23.71,-
SWALES,Cardiff East & Aberthaw 132 kV,Garn Fm 33kV,GRNF3G,Unchanged,33,8.735,24.919,13.48,-,6.73,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Jesus College 33kV,JESU3G,Unchanged,33,1.973,15.879,27.5,-,11.01,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Llancadle 33kV,LCDL3G,Unchanged,33,3.891,18.822,21.31,-,9.28,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Loughor Fm 33kV,LOUG3G,Unchanged,33,3.857,18.416,21.76,-,9.48,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Rosedew Fm 33kV,ROSD3G,Unchanged,33,12.912,32.067,10.15,-,5.16,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Sully Moors 33kV,SMOR3G,Unchanged,33,5.248,18.312,19.79,-,9.09,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Sutton Fm 33kV,STTN3G,Unchanged,33,3.248,18.062,22.45,-,9.62,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Treguff 33kV,TRGF3G,Unchanged,33,6.375,22.863,16.08,-,7.51,-,78.75,-,31.5,-
SWALES,Cardiff East & Aberthaw 132 kV,Whitton Mawr 33kV,WHTN3G,Unchanged,33,5.192,18.261,19.64,-,9.28,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Boverton 11kV,BOVE5,Unchanged,11,11.797,71.032,18.19,-,7.55,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill 11kV,BRHI5,New,11,3.3,67.781,22.37,-,8.02,-,62.5,-,20.15,-
SWALES,Cardiff East & Aberthaw 132 kV,Broad Street 11kV,BROA5,Unchanged,11,7.606,50.173,26.12,-,10.63,-,32.75,-,13.1,-
SWALES,Cardiff East & Aberthaw 132 kV,Court Road 11kV,COUR5,Unchanged,11,12.241,53.573,22.52,-,9.77,-,32.75,-,13.1,-
SWALES,Cardiff East & Aberthaw 132 kV,Cowbridge 11kV,COWB5,New,11,13.103,76.447,16.63,-,7.02,-,20.15,-,7.9,-
SWALES,Cardiff East & Aberthaw 132 kV,East Aberthaw 11kV,EAST5,New,11,4.795,69.134,21.19,-,7.85,-,50,-,18.08,-
SWALES,Cardiff East & Aberthaw 132 kV,Meggit Road 11kV,MEGG5,Unchanged,11,6.007,69.044,20.68,-,7.83,-,32.75,-,13.1,-
SWALES,Cardiff East & Aberthaw 132 kV,Richard St Barry 11kV,RICH5,Unchanged,11,15.338,54.039,20.39,-,9.52,-,32.75,-,13.1,-
SWALES,Cardiff East & Aberthaw 132 kV,Court Road Roundabout 11kV,ROUN5,Unchanged,11,12.775,53.792,22.09,-,9.71,-,32.75,-,13.1,-
SWALES,Cardiff East & Aberthaw 132 kV,Ship Hill 11kV,SHIP5,Unchanged,11,11.947,53.152,22.69,-,9.86,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,St Pauls Ave 11kV,STPA5,Unchanged,11,11.622,52.221,22.73,-,10.04,-,32.75,-,13.1,-
SWALES,Cardiff East & Aberthaw 132 kV,Trinity St Barry 11kV,TRIN5,Unchanged,11,14.101,53.224,21.09,-,9.73,-,32.75,-,13.1,-
SWALES,Cardiff East & Aberthaw 132 kV,Winston Road 11kV,WINS5,Unchanged,11,10.7,71.064,18.28,-,7.51,-,32.75,-,13.1,-
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Central 33kV,CARC3,New,33,1.094,10.595,44.9,-,16.79,-,78.75,-,29.58,-
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Central 33kV 2,CARC31,New,33,0.719,19.219,24.7,-,8.76,-,62.5,-,19.73,-
SWALES,Cardiff East & Aberthaw 132 kV,Ely 33kV,ELY_3,New,33,1.383,10.811,42.59,-,16.39,-,78.75,-,31.5,-
SWALES,Cardiff East & Aberthaw 132 kV,Fairwater 33kV,FAIR3,Unchanged,33,2.389,11.928,34.8,-,14.64,-,43.75,-,17.5,-
SWALES,Cardiff East & Aberthaw 132 kV,Highmead 33kV,HIGH3,New,33,1.787,11.212,39.29,-,15.72,-,78.75,-,31.5,-
SWALES,Cardiff East & Aberthaw 132 kV,Llandough 33kV,LLDO3,Unchanged,33,3.474,16.785,24.38,-,10.31,-,43.75,-,17.5,-
SWALES,Cardiff East & Aberthaw 132 kV,Penarth 33kV,PENA3,Unchanged,33,4.35,18.921,21.08,-,9.03,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Trident Park 33kV,TRPK3,New,33,0.975,19.836,23.52,-,8.45,-,62.5,-,23.01,-
SWALES,Cardiff East & Aberthaw 132 kV,Wood St 33kV,WOOD31,Unchanged,33,1.09,10.506,45.38,-,16.94,-,78.75,-,31.5,-
SWALES,Cardiff East & Aberthaw 132 kV,Canton 11kV,CANT5,Unchanged,11,4.762,59.061,24.19,-,9.18,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Ely 11kV,ELY_5,New,11,3.75,61.382,23.96,-,8.87,-,62.5,-,22.55,-
SWALES,Cardiff East & Aberthaw 132 kV,Fairwater 11kV,FAIR5,New,11,5.623,68.356,21.31,-,8.03,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Highmead 11kV,HIGH5,New,11,4.185,63.5,23.94,-,8.61,-,62.5,-,22.89,-
SWALES,Cardiff East & Aberthaw 132 kV,Llandough 11kV,LLDO5,Unchanged,11,7.341,72.784,19.36,-,7.45,-,32.75,-,13.1,-
SWALES,Cardiff East & Aberthaw 132 kV,Park Lane 11kV,PARK5,New,11,3.629,52.093,28.77,-,10.49,-,62.5,-,23.74,-
SWALES,Cardiff East & Aberthaw 132 kV,Penarth 11kV,PENA5,Unchanged,11,7.022,74.752,19.76,-,7.33,-,50,-,20,-
SWALES,Cardiff East & Aberthaw 132 kV,Sanatorium 11kV,SANA5,Unchanged,11,5.6,67.212,21.26,-,8.08,-,32.75,-,13.1,-
SWALES,Cardiff East & Aberthaw 132 kV,Sandon St 11kV,SAND5,New,11,3.766,62.343,23.91,-,8.75,-,50,-,17.42,-
SWALES,Cardiff East & Aberthaw 132 kV,Taff Bank 11kV,TAFF5,New,11,4.277,62.444,23.4,-,8.71,-,62.5,-,23.56,-
SWALES,Cardiff East & Aberthaw 132 kV,Wood St 11kV,WOOD5,New,11,2.029,50.034,32.08,-,11.16,-,62.5,-,18.48,-
SWALES,Cardiff East & Aberthaw 132 kV,Ashgrove 33kV,ASHG3,Unchanged,33,1.946,11.728,36.49,-,14.95,-,43.75,-,17.5,-
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East 33kV,CARE3,New,33,0.469,10.077,51.14,-,17.88,-,78.75,-,22.91,-
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff North 33kV,CARN3,Unchanged,33,1.135,10.892,43.09,-,16.33,-,78.75,-,31.5,-
SWALES,Cardiff East & Aberthaw 132 kV,Cyncoed 33kV,CYNC3,Unchanged,33,1.339,11.032,41.51,-,16.1,-,78.75,-,31.5,-
SWALES,Cardiff East & Aberthaw 132 kV,Tremorfa (GKN) 33kV 1,GKTR31,Unchanged,33,2.774,12.295,31.96,-,14.02,-,-,-,-,-
SWALES,Cardiff East & Aberthaw 132 kV,Tremorfa (GKN) 33kV 2,GKTR32,Unchanged,33,2.441,12.377,32.93,-,14.05,-,-,-,-,-
SWALES,Cardiff East & Aberthaw 132 kV,Heath 33kV,HEAT3,Unchanged,33,1.588,11.302,39.34,-,15.6,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Ashgrove 11kV,ASHG5,Unchanged,11,5.929,64.457,21.96,-,8.37,-,32.75,-,13.1,-
SWALES,Cardiff East & Aberthaw 132 kV,Birchgrove 11kV,BIRC5,Unchanged,11,4.665,46.412,30.44,-,11.63,-,62.5,-,25,-
SWALES,Cardiff East & Aberthaw 132 kV,Crwys Road 11kV,CRWY5,Unchanged,11,5.009,61.156,23.23,-,8.8,-,32.75,-,13.1,-
SWALES,Cardiff East & Aberthaw 132 kV,Cyncoed 11kV,CYNC5,New,11,2.665,49.715,30.59,-,10.93,-,62.5,-,21.44,-
SWALES,Cardiff East & Aberthaw 132 kV,Heath 11kV,HEAT5,New,11,4.32,61.543,24.23,-,8.87,-,32.75,-,12.57,-
SWALES,Cardiff East & Aberthaw 132 kV,Heath Hospital 11kV,HHOS5,Unchanged,11,4.398,50.713,27.27,-,9.95,-,-,-,-,-
SWALES,Cardiff East & Aberthaw 132 kV,Llanishen 11kV,LLIS5,Unchanged,11,6.789,47.614,27.88,-,11.24,-,32.75,-,13.1,-
SWALES,Cardiff East & Aberthaw 132 kV,Northcote St 11kV,NORT5,New,11,4.611,67.857,22.05,-,8.05,-,32.75,-,12.34,-
SWALES,Cardiff East & Aberthaw 132 kV,St Mellons 11kV,STME5,New,11,3.09,57.395,25.78,-,9.36,-,50,-,16.99,-
SWALES,Margam 66 kV,Caerau Road 66kV 1,CAEA61,Unchanged,66,4.525,19.364,9.91,-,4.33,-,62.5,-,25,-
SWALES,Margam 66 kV,Cefn Gwrgan 66kV,CEFN6,New,66,0.278,4.139,55.8,-,19.51,-,62.5,-,21.28,-
SWALES,Margam 66 kV,Ffynnon Oer 66kV,FFYO6G,Unchanged,66,5.389,21.214,8.86,-,3.94,-,62.5,-,25,-
SWALES,Margam 66 kV,Grange 66kV,GRAN6,Unchanged,66,0.208,4.074,58,-,19.83,-,55.85,-,19.85,-
SWALES,Margam 66 kV,Margam 66kV SGT1,MAGS61,Unchanged,66,0.221,4.104,57.33,-,19.71,-,-,-,-,-
SWALES,Margam 66 kV,Margam 66kV SGT2,MAGS62,Unchanged,66,0.225,4.094,57.39,-,19.75,-,-,-,-,-
SWALES,Margam 66 kV,Ogmore Vale 66kV 1,OGMV61,Unchanged,66,5.155,20.098,9.17,-,4.19,-,78.75,-,31.5,-
SWALES,Margam 66 kV,Ogmore Vale 66kV 2,OGMV62,Unchanged,66,3.028,14.73,13.49,-,5.48,-,78.75,-,31.5,-
SWALES,Margam 66 kV,Pant Y Wal 66kV,PANY6G,Unchanged,66,3.154,15.59,12.88,-,5.14,-,62.5,-,25,-
SWALES,Margam 66 kV,Caerau Road 11kV,CAEA5,Unchanged,11,4.556,54.85,25.87,-,9.78,-,40,-,16,-
SWALES,Margam 66 kV,Llynfi 11kV,LLYN5,New,11,3.458,46.969,30.82,-,11.5,-,62.5,-,24.27,-
SWALES,Margam 66 kV,Ogmore Vale 11kV,OGMV5,Unchanged,11,5.114,60.723,22.91,-,8.77,-,32.75,-,13.1,-
SWALES,Pembroke 132 kV,Golden Hill 132kV  1,GOLD11,Unchanged,132,0.777,5.289,20.56,21.42,8.35,9.62,100,100,40,40
SWALES,Pembroke 132 kV,Golden Hill 132kV  2,GOLD12,New,132,0.312,4.222,28.59,32.52,10.53,12.68,100,100,35.45,38.46
SWALES,Pembroke 132 kV,Haverfordwest 132kV 1,HAVE11,Unchanged,132,0.903,6.547,16.82,17.17,6.8,7.18,100,100,40,40
SWALES,Pembroke 132 kV,Haverfordwest 132kV 2,HAVE12,Unchanged,132,0.908,6.56,16.77,17.07,6.78,7.15,62.5,78.75,25,31.5
SWALES,Pembroke 132 kV,Milford Haven 132kV,MIFH1,Unchanged,132,0.473,4.647,25.14,30.25,9.6,11.93,62.5,78.75,25,31.5
SWALES,Pembroke 132 kV,Pembroke 132kV A,PEMB1A,New,132,0.17,3.904,32.34,39.72,11.41,14.56,78.75,100,24.55,32.41
SWALES,Pembroke 132 kV,Pembroke 132kV B,PEMB1B,New,132,0.17,3.904,32.34,39.72,11.41,14.56,78.75,100,24.55,32.41
SWALES,Pembroke 132 kV,Pembroke 132kV '3',PEMB1C,New,132,0.17,3.904,32.34,39.72,11.41,14.56,78.75,100,24.55,32.41
SWALES,Pembroke 132 kV,South Hook 132kV 1,SHHK11,Unchanged,132,1.236,6.521,15.76,17.07,6.75,7.34,100,100,40,40
SWALES,Pembroke 132 kV,South Hook 132kV 2,SHHK12,Unchanged,132,1.207,6.44,15.99,17.1,6.84,7.35,100,100,40,40
SWALES,Pembroke 132 kV,Tiers Cross 132kV,TRSX1,Unchanged,132,0.937,5.777,18.48,20.5,7.66,8.6,78.75,78.75,31.5,31.5
SWALES,Pembroke 132 kV,South Hook 33 kV,SHHK3,New,33,1.192,17.374,27.35,-,10.43,-,62.5,-,23.53,-
SWALES,Pembroke 132 kV,Robeston (Elf) 11kV 1,ROBE51,New,11,1.999,48.216,29.66,-,11.02,-,78.75,-,24.2,-
SWALES,Pembroke 132 kV,Robeston (Elf) 11kV 2,ROBE52,New,11,2.149,35.851,39.01,-,14.83,-,78.75,-,27.78,-
SWALES,Pembroke 132 kV,Waterston (Gulf) 11kV 1,WATE51,New,11,1.877,25.478,55.7,-,21.43,-,100,-,38.78,-
SWALES,Pembroke 132 kV,Waterston (Gulf) 11kV 2,WATE52,New,11,1.877,25.478,55.7,-,21.43,-,100,-,38.78,-
SWALES,Pembroke 132 kV,Brawdy 33kV,BRAW3,Unchanged,33,27.927,47.962,5.9,-,3.26,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Broadfield 33kV 1,BROF31,New,33,20.311,36.43,7.85,-,4.29,-,21.75,-,25,-
SWALES,Pembroke 132 kV,Broadfield 33kV 2,BROF32,New,33,20.311,36.43,7.85,-,4.29,-,21.75,-,25,-
SWALES,Pembroke 132 kV,Fenton Fm 33kV,FENT3G,Unchanged,33,2.915,14.897,28.48,-,11.66,-,78.75,-,31.5,-
SWALES,Pembroke 132 kV,Fishguard 33kV,FISH3,Unchanged,33,29.964,50.765,5.68,-,3.09,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Golden Hill 33kV,GOLD3,New,33,1.4,12.426,37.1,-,14.02,-,62.5,-,19.21,-
SWALES,Pembroke 132 kV,Haverfordwest 33kV,HAVE3,New,33,1.672,12.65,36.97,-,13.87,-,62.5,-,22.6,-
SWALES,Pembroke 132 kV,Haverfordwest Solar 33kV PV,HAVS3G,Unchanged,33,2.247,13.276,33.34,-,13.13,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Hoplass Fm 33kV,HOPL3G,Unchanged,33,16.845,48.038,6.92,-,3.43,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Jordanston Farm 33kV,JORD3G,Unchanged,33,14.48,29.634,10.02,-,5.37,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Liddestone Ridge 33kV,LIDR3G,Unchanged,33,22.232,34.725,7.51,-,4.31,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Little Neath 33kV,LNTH3G,Unchanged,33,17.322,49.387,6.73,-,3.34,-,-,-,-,-
SWALES,Pembroke 132 kV,Nevern 33kV 2,NEVE32,Unchanged,33,65.024,96.203,2.69,-,1.55,-,21.75,-,8.7,-
SWALES,Pembroke 132 kV,Neyland 33kV1,NEYL31,Unchanged,33,3.57,16.002,25.2,-,10.8,-,43.75,-,17.5,-
SWALES,Pembroke 132 kV,Neyland 33kV 2,NEYL32,Unchanged,33,3.57,16.002,25.2,-,10.8,-,43.75,-,17.5,-
SWALES,Pembroke 132 kV,North Tenement Fm 33kV,NTEN3G,Unchanged,33,9.734,21.463,14.14,-,7.51,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Oak Cottage 33kV,OAKC3G,Unchanged,33,10.059,20.735,14.43,-,7.68,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Penblewin 33kV,PEBL3,Unchanged,33,30.461,56.581,5.54,-,2.89,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Rudbaxton 33kV,RDBX3G,Unchanged,33,12.447,26.868,11.61,-,6.03,-,62.5,-,25,-
SWALES,Pembroke 132 kV,St Davids 33kV,STDA3,Unchanged,33,59.132,91.755,2.83,-,1.64,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Steynton 33kV 1,STEY31,Unchanged,33,8.135,21.608,15.6,-,7.7,-,21.75,-,8.7,-
SWALES,Pembroke 132 kV,Steynton 33kV 2,STEY32,Unchanged,33,8.135,21.608,15.6,-,7.7,-,21.75,-,8.7,-
SWALES,Pembroke 132 kV,St Florence 33kV,STFL3,New,33,15.45,30.82,9.57,-,5.15,-,32.75,-,25,-
SWALES,Pembroke 132 kV,St Twynells 33kV 1,STTW31,Unchanged,33,9.832,33.202,10.63,-,5.04,-,62.5,-,25,-
SWALES,Pembroke 132 kV,St Twynells 33kV 2,STTW32,Unchanged,33,26.354,37.834,6.68,-,3.81,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Tenby 33kV,TENB3,Unchanged,33,29.063,49.326,5.57,-,3.11,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Wear Point WF,WEAR3G,Unchanged,33,6.782,20.984,16.84,-,8.05,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Whitland 33kV,WLND3G,Unchanged,33,39.713,74.645,4.24,-,2.19,-,62.5,-,25,-
SWALES,Pembroke 132 kV,West Farm 33kV,WSFM3G,Unchanged,33,3.179,14.941,26.51,-,11.48,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Withyhedges 33kV,WTHY3G,Unchanged,33,14.079,29.766,10.38,-,5.43,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Yerbeston Chapel Hill 33kV,YEBS3G,Unchanged,33,15.704,28.681,9.65,-,5.35,-,-,-,-,-
SWALES,Pembroke 132 kV,Yerbeston Gate 33kV,YERB3G,Unchanged,33,20.572,36.164,7.59,-,4.26,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Brawdy 11kV,BRAW5,Unchanged,11,31.671,90.602,11.63,-,5.66,-,50,-,20,-
SWALES,Pembroke 132 kV,Broadfield 11kV,BROF5,Unchanged,11,22.928,92.888,12.87,-,5.69,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Fishguard 11kV,FISH5,Unchanged,11,33.07,97.701,11.24,-,5.29,-,50,-,20,-
SWALES,Pembroke 132 kV,Golden Hill 11kV,GOLD5,Unchanged,11,7.165,62.289,22,-,8.45,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Haverfordwest P/Stn 11kV,HAVP5,Unchanged,11,7.359,63.853,21.99,-,8.47,-,50,-,20,-
SWALES,Pembroke 132 kV,Merlins Bridge 11kV,MERB5,New,11,8.883,72.418,19.15,-,7.49,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Milford Haven Primary 11kV,MILP5,Unchanged,11,30.604,143.157,8.49,-,3.72,-,32.75,-,13.1,-
SWALES,Pembroke 132 kV,Nevern 11kV,NEVE5,Unchanged,11,76.371,242.18,4.52,-,2.15,-,32.75,-,13.1,-
SWALES,Pembroke 132 kV,Neyland 11kV,NEYL5,Unchanged,11,10.343,87.45,15.19,-,6.04,-,50,-,20,-
SWALES,Pembroke 132 kV,Penblewin 11kV,PEBL5,Unchanged,11,33.576,96.359,12.11,-,5.59,-,62.5,-,25,-
SWALES,Pembroke 132 kV,St Davids 11kV,STDA5,Unchanged,11,71.016,237.824,4.57,-,2.18,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Steynton 11kV,STEY5,Unchanged,11,12.474,75.257,17.22,-,7.08,-,31.25,-,12.5,-
SWALES,Pembroke 132 kV,St Florence 11kV,STFL5,Unchanged,11,29.552,178.434,7.18,-,3.02,-,31.25,-,12.5,-
SWALES,Pembroke 132 kV,St Twynells 11kV,STTW5,Unchanged,11,16.536,96.159,12.73,-,5.44,-,62.5,-,25,-
SWALES,Pembroke 132 kV,Tenby 11kV,TENB5,Unchanged,11,35.124,156.465,7.71,-,3.34,-,62.5,-,25,-
SWALES,Pyle 132 kV,Cefn Gwrgan T1 66kV,CEFN61,Unchanged,66,1.289,32.645,7.17,-,2.67,-,-,-,-,-
SWALES,Pyle 132 kV,Cefn Gwrgan T2 66kV,CEFN62,Unchanged,66,1.655,33.508,6.9,-,2.6,-,-,-,-,-
SWALES,Pyle 132 kV,BOC Margam 132kV 1,BOCM11,New,132,0.352,4.35,25.35,26.19,9.59,10.37,50,62.5,19.08,25
SWALES,Pyle 132 kV,BOC Margam 132kV 2,BOCM12,New,132,0.357,4.373,25.1,25.21,9.51,10.08,50,62.5,19.17,25
SWALES,Pyle 132 kV,Bridgend 132kV 2,BREN12,Unchanged,132,0.622,5.574,19.08,18.62,7.54,7.73,100,100,40,40
SWALES,Pyle 132 kV,Fords Bridgend 132kV 1,FORB11,Unchanged,132,1.354,7.271,13.23,13.12,5.75,5.82,50,62.5,20,25
SWALES,Pyle 132 kV,Fords Bridgend 132kV 2,FORB12,Unchanged,132,1.358,7.274,13.21,11.8,5.74,5.41,50,62.5,20,25
SWALES,Pyle 132 kV,Margam 132kV '1',MAGA11,Unchanged,132,0.41,4.589,23.74,24.15,9.1,9.67,50,62.5,20,25
SWALES,Pyle 132 kV,Margam 132kV '2',MAGA12,Unchanged,132,0.416,4.614,23.49,23.27,9.02,9.42,50,62.5,20,25
SWALES,Pyle 132 kV,Margam Biomass 132kV,MBIO1,New,132,0.379,4.441,24.68,25.48,9.4,10.14,78.75,78.75,30.8,31.5
SWALES,Pyle 132 kV,Pyle 132kV 1,PYLE1,New,132,0.153,3.429,33.84,40.89,12.09,15.08,50,62.5,16.86,21.09
SWALES,Pyle 132 kV,Waterton Industrial 132kV 1,WIND11,Unchanged,132,1.277,7.098,13.66,13.59,5.89,5.99,50,62.5,20,25
SWALES,Pyle 132 kV,Waterton Industrial 132kV 2,WIND12,Unchanged,132,1.282,7.101,13.64,12.33,5.88,5.6,50,62.5,20,25
SWALES,Pyle 132 kV,Llynfi Afan 66kV,LLYA6G,Unchanged,66,3.475,27.736,7.49,-,2.94,-,78.75,-,31.5,-
SWALES,Pyle 132 kV,Margam GT1 66kV,MAGA61,Unchanged,66,1.269,32.62,7.19,-,2.67,-,-,-,-,-
SWALES,Pyle 132 kV,Margam GT2 66kV,MAGA62,Unchanged,66,1.628,33.477,6.91,-,2.6,-,-,-,-,-
SWALES,Pyle 132 kV,Mynydd Yr Aber 66kV,MYAB6G,Unchanged,66,4.19,29.628,6.87,-,2.76,-,78.75,-,31.5,-
SWALES,Pyle 132 kV,Waterton Industrial 11kV,WIND5,New,11,2.276,48.902,29.89,-,10.87,-,50,-,16.15,-
SWALES,Pyle 132 kV,BOC Biomass 33kV,BBIO3G,Unchanged,33,7.619,28.326,12.78,-,6,-,62.5,-,25,-
SWALES,Pyle 132 kV,Cenin Energy Pk 33kV,CNEP3G,Unchanged,33,4.673,17.464,21.04,-,9.29,-,62.5,-,25,-
SWALES,Pyle 132 kV,Cornelly 33kV,CORN3G,Unchanged,33,5.368,19.853,18.51,-,8.26,-,62.5,-,25,-
SWALES,Pyle 132 kV,Nottage 33kV 1,NOTT31,Unchanged,33,5.186,18.883,19.52,-,8.66,-,78.75,-,31.5,-
SWALES,Pyle 132 kV,Nottage 33kV 2,NOTT32,Unchanged,33,5.186,18.883,19.52,-,8.66,-,78.75,-,31.5,-
SWALES,Pyle 132 kV,Newton Down 33kV,NTDN3G,Unchanged,33,4.37,16.975,21.86,-,9.59,-,78.75,-,31.5,-
SWALES,Pyle 132 kV,Pyle 33kV,PYLE3,New,33,0.667,12.437,38.48,-,13.56,-,78.75,-,21.07,-
SWALES,Pyle 132 kV,Stormy Down 33kV,STMD3G,Unchanged,33,4.121,16.533,22.59,-,9.88,-,78.75,-,31.5,-
SWALES,Pyle 132 kV,Nottage 11kV,NOTT5,Unchanged,11,7.047,69.732,20.31,-,7.58,-,32.75,-,13.1,-
SWALES,Pyle 132 kV,Pyle 11kV,PYLE5,New,11,2.013,65.107,24.09,-,8.32,-,50,-,12.19,-
SWALES,Pyle 132 kV,Bridgend 33kV,BREN3,New,33,0.936,16.757,29.12,-,10.45,-,43.75,-,15.08,-
SWALES,Pyle 132 kV,Court Colman 33kV,CCLM3G,Unchanged,33,5.254,20.891,17.71,-,8.06,-,62.5,-,25,-
SWALES,Pyle 132 kV,Llangewydd 33kV 1,LLAG31,Unchanged,33,2.849,18.81,22.71,-,9.2,-,43.75,-,17.5,-
SWALES,Pyle 132 kV,Llangewydd 33kV 2,LLAG32,Unchanged,33,2.849,18.81,22.71,-,9.2,-,43.75,-,17.5,-
SWALES,Pyle 132 kV,Schwyll 33kV 2,SCHW32,Unchanged,33,10.543,28.833,11.17,-,5.66,-,65.5,-,26.2,-
SWALES,Pyle 132 kV,Bridgend Trading Estate 11kV,BRTE5,New,11,4.383,73.317,20.79,-,7.48,-,32.75,-,11.89,-
SWALES,Pyle 132 kV,Litchard 11kV,LITC5,New,11,1.309,65.376,24.49,-,8.34,-,62.5,-,14.68,-
SWALES,Pyle 132 kV,Llangewydd 11kV 1,LLAG51,Unchanged,11,6.68,69.488,21.08,-,7.85,-,62.5,-,25,-
SWALES,Pyle 132 kV,Llangewydd 11kV 2,LLAG52,Unchanged,11,6.68,69.488,21.08,-,7.85,-,62.5,-,25,-
SWALES,Pyle 132 kV,Schwyll 11kV,SCHW51,Unchanged,11,28.003,150.486,8.37,-,3.56,-,50,-,20,-
SWALES,Rassau 132 kV,Abergavenny 132kV 1,ABGA11,Unchanged,132,1.048,7.902,13.79,14.24,5.48,6.02,62.5,78.75,25,30.35
SWALES,Rassau 132 kV,Abergavenny 132kV 2,ABGA12,Unchanged,132,1.053,8.026,13.48,12.64,5.39,5.56,62.5,78.75,25,28.29
SWALES,Rassau 132 kV,Crumlin 132kV 1,CRUM11,Unchanged,132,0.862,7.05,15.57,15.41,6.13,6.46,50,62.5,20,23.61
SWALES,Rassau 132 kV,Crumlin 132kV 2,CRUM12,Unchanged,132,0.885,7.172,15.27,14.99,6.02,6.31,50,62.5,20,23.63
SWALES,Rassau 132 kV,Ebbw Vale 132kV 1,EBBW11,New,132,0.457,5.056,22.76,22.96,8.55,9.23,50,50,19.26,20
SWALES,Rassau 132 kV,Ebbw Vale 132kV 3,EBBW13,New,132,0.457,5.054,22.78,23.05,8.55,9.25,50,50,19.27,20
SWALES,Rassau 132 kV,Panteg 132kV 3,PANT13,Unchanged,132,1.725,10.494,9.88,10.49,4.11,4.42,78.75,78.75,31.5,31.5
SWALES,Rassau 132 kV,Pengam 132kV 1,PEGG11,Unchanged,132,1.331,7.977,12.89,11.87,5.37,5.28,62.5,62.5,25,25
SWALES,Rassau 132 kV,Pengam 132kV 2,PEGG12,Unchanged,132,1.309,7.856,13.09,12.09,5.46,5.38,62.5,62.5,25,25
SWALES,Rassau 132 kV,Rassau 132kV 1,RASS1,New,132,0.172,3.779,32.66,35.07,11.49,13,50,62.5,15.45,22.06
SWALES,Rassau 132 kV,Rassau West 132kV 1,RASW11,New,132,0.26,4.179,28.65,28.56,10.37,10.99,62.5,62.5,20.14,23.54
SWALES,Rassau 132 kV,Rassau West 132kV 2,RASW12,New,132,0.26,4.179,28.65,28.55,10.37,10.98,62.5,62.5,20.14,23.54
SWALES,Rassau 132 kV,Crumlin 33kV,CRUM3,New,33,0.869,15.052,31.48,-,11.25,-,43.75,-,14.91,-
SWALES,Rassau 132 kV,Abergavenny 11kV,ABGA5,New,11,1.837,48.326,32.7,-,11.42,-,62.5,-,18.48,-
SWALES,Rassau 132 kV,Crumlin 11kV,CRUM5,New,11,2.487,41.333,36.62,-,12.64,-,50,-,15.11,-
SWALES,Rassau 132 kV,Ebbw Vale Central 11kV,EBBC5,New,11,1.79,43.182,34.28,-,12.18,-,50,-,14.74,-
SWALES,Rassau 132 kV,Pengam 11kV,PEGG5,New,11,2.371,46.135,34.24,-,11.88,-,62.5,-,20.04,-
SWALES,Rassau 132 kV,Rassau West 11kV,RASW5,New,11,1.857,46.283,33.73,-,11.96,-,50,-,15.03,-
SWALES,Rassau 132 kV,Abergavenny 66kV,ABGA6,New,66,1.543,13.148,17.37,-,6.48,-,50,-,19.12,-
SWALES,Rassau 132 kV,Abersychan 66kV,ABSY6,New,66,4.219,18.712,10.53,-,4.55,-,16.5,-,31.5,-
SWALES,Rassau 132 kV,Blaenavon 66kV,BLAE6,Unchanged,66,4.09,18.218,10.76,-,4.66,-,62.5,-,25,-
SWALES,Rassau 132 kV,Brecon 66kV,BREC6,Unchanged,66,9.464,29.115,6.2,-,2.81,-,62.5,-,25,-
SWALES,Rassau 132 kV,Bryn Titli 66kV WF,BTWF6G,Unchanged,66,13.612,39.685,4.64,-,1.81,-,78.75,-,31.5,-
SWALES,Rassau 132 kV,Builth Wells 66kV,BUIL6,Unchanged,66,9.389,29.366,6.35,-,2.67,-,62.5,-,25,-
SWALES,Rassau 132 kV,Crickhowell 66kV A,CRIC6A,Unchanged,66,4.984,20.038,9.59,-,4.17,-,78.75,-,31.5,-
SWALES,Rassau 132 kV,Crickhowell 66kV B,CRIC6B,Unchanged,66,4.814,19.69,9.77,-,4.22,-,78.75,-,31.5,-
SWALES,Rassau 132 kV,Glasbury 66kV,GLAS6,Unchanged,66,9.057,28.525,6.32,-,2.82,-,62.5,-,25,-
SWALES,Rassau 132 kV,Lower House 66kV,LHSE6G,Unchanged,66,7.315,22.399,7.89,-,3.72,-,78.75,-,31.5,-
SWALES,Rassau 132 kV,Llandrindod Wells 66kV T1,LLDR61,Unchanged,66,11.439,34.648,5.3,-,2.19,-,100,-,40,-
SWALES,Rassau 132 kV,Llandrindod Wells 66kV T2,LLDR62,Unchanged,66,13.414,38.208,4.62,-,2.07,-,100,-,40,-
SWALES,Rassau 132 kV,Manor Fm 66kV,MANO6G,Unchanged,66,5.122,18.073,10.09,-,4.59,-,78.75,-,31.5,-
SWALES,Rassau 132 kV,Monmouth 66kV,MONM6,Unchanged,66,7.856,22.359,7.72,-,3.69,-,78.75,-,31.5,-
SWALES,Rassau 132 kV,Panteg 66kV,PANT60,Unchanged,66,3.29,17.568,11.85,-,4.87,-,62.5,-,25,-
SWALES,Rassau 132 kV,Rhayader 66kV,RHAY6,Unchanged,66,13.192,38.097,4.79,-,1.93,-,62.5,-,25,-
SWALES,Rassau 132 kV,Usk 66kV,USK_6,New,66,6.618,21.374,8.47,-,3.93,-,16.5,-,31.5,-
SWALES,Rassau 132 kV,Abersychan 11kV,ABSY5,Unchanged,11,7.391,66.327,20.83,-,8.07,-,32.75,-,13.1,-
SWALES,Rassau 132 kV,Blaenavon 11kV,BLAE5,Unchanged,11,7.51,66.157,20.68,-,8.08,-,62.5,-,25,-
SWALES,Rassau 132 kV,Brecon 11kV,BREC5,Unchanged,11,11.892,70.686,18.84,-,7.44,-,32.75,-,13.1,-
SWALES,Rassau 132 kV,Builth Wells 11kV,BUIL5,Unchanged,11,12.785,79.037,16.84,-,6.52,-,32.75,-,13.1,-
SWALES,Rassau 132 kV,Caban Coch Hydro 11kV,CABA5,Unchanged,11,65.424,127.872,7.29,-,3.65,-,32.75,-,13.1,-
SWALES,Rassau 132 kV,Crickhowell 11kV A,CRIC5A,Unchanged,11,10.424,119.22,11.69,-,4.49,-,32.75,-,13.1,-
SWALES,Rassau 132 kV,Crickhowell 11kV B,CRIC5B,Unchanged,11,15.314,128.693,10.38,-,4.14,-,32.75,-,13.1,-
SWALES,Rassau 132 kV,Glasbury 11kV,GLAS5,New,11,12.129,73.561,17.45,-,6.89,-,32.75,-,20,-
SWALES,Rassau 132 kV,Llandrindod Wells 11kV,LLDR5,Unchanged,11,17.486,81.549,15.67,-,6.17,-,50,-,20,-
SWALES,Rassau 132 kV,Monmouth 11kV,MONM5,Unchanged,11,8.061,54.759,24.48,-,9.4,-,50,-,20,-
SWALES,Rassau 132 kV,Rhayader 11kV,RHAY5,Unchanged,11,21.258,91.35,13.54,-,5.45,-,32.75,-,13.1,-
SWALES,Rassau 132 kV,Usk 11kV,USK_5,Unchanged,11,9.996,71.041,19.34,-,7.6,-,32.75,-,13.1,-
SWALES,Rassau 132 kV,Abertillery 33kV No1,ABTI31,Unchanged,33,10.967,36.6,9.61,-,4.54,-,62.5,-,25,-
SWALES,Rassau 132 kV,Abertillery 33kV No2,ABTI32,Unchanged,33,10.696,36.123,9.78,-,4.6,-,62.5,-,25,-
SWALES,Rassau 132 kV,Cwm Cae Singrug 33kV,CCSG3G,Unchanged,33,5.05,25.371,15.43,-,6.62,-,62.5,-,25,-
SWALES,Rassau 132 kV,Crumlin STOR 33kV,CRUS3G,New,33,1.002,15.177,30.83,-,11.15,-,62.5,-,22.62,-
SWALES,Rassau 132 kV,Cwmfelinfach 33kV,CWMF3,Unchanged,33,6.026,27.452,13.99,-,6.12,-,78.75,-,31.5,-
SWALES,Rassau 132 kV,Hafod Y Dafal 33kV,HFDF3G,Unchanged,33,10.764,32.279,10.39,-,5.07,-,62.5,-,25,-
SWALES,Rassau 132 kV,Hill Fm 33kV,HILL3G,Unchanged,33,6.271,27.496,13.78,-,6.09,-,62.5,-,25,-
SWALES,Rassau 132 kV,Manmoel 33kV,MMOL3G,Unchanged,33,8.366,28.313,12.31,-,5.83,-,62.5,-,25,-
SWALES,Rassau 132 kV,Pontllanfraith 33kV,POLL3,Unchanged,33,4.064,21.471,18.65,-,7.85,-,62.5,-,25,-
SWALES,Rassau 132 kV,Abertillery 11kV,ABTI5,Unchanged,11,10.51,81.406,16.43,-,6.54,-,62.5,-,25,-
SWALES,Rassau 132 kV,Cwmfelinfach 11kV,CWMF5,Unchanged,11,9.828,83.251,16.17,-,6.37,-,50,-,20,-
SWALES,Rassau 132 kV,Pontllanfraith 11kV,POLL5,Unchanged,11,8.099,73.746,18.98,-,7.27,-,32.75,-,13.1,-
SWALES,Rassau 132 kV,Beaufort STOR 33kV,BEAU3G,Unchanged,33,6.922,19.578,16.59,-,8.16,-,-,-,-,-
SWALES,Rassau 132 kV,Ebbw Vale 33kV,EBBW3,New,33,1.018,9.605,45.72,-,16.14,-,62.5,-,20.88,-
SWALES,Rassau 132 kV,Rassau IE 33kV,RSIE3G,Unchanged,33,5.587,18.475,18.82,-,8.23,-,62.5,-,25,-
SWALES,Rassau 132 kV,Tredegar 33kV,TRED3,Unchanged,33,3.931,16.95,22.13,-,9.31,-,43.75,-,17.5,-
SWALES,Rassau 132 kV,Waun Y Pound 33kV,WNYP3,Unchanged,33,2.351,12.041,32.48,-,12.61,-,62.5,-,25,-
SWALES,Rassau 132 kV,Brynmawr 11kV,BRMA5,Unchanged,11,6.117,61.965,22.6,-,8.58,-,32.75,-,13.1,-
SWALES,Rassau 132 kV,Tredegar 11kV,TRED5,Unchanged,11,8.341,67.551,19.73,-,7.75,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Ammanford 132kV 1,AMMA11,Unchanged,132,0.586,4.737,23.17,20.91,9.17,8.76,76.5,76.5,30.6,30.6
SWALES,Swansea North 132 kV,Ammanford 132kV 2,AMMA12,Unchanged,132,0.559,4.586,23.89,21.14,9.45,8.87,62.5,62.5,25,25
SWALES,Swansea North 132 kV,Blaen Gwen WF 132kV,BLAE1,Unchanged,132,1.878,7.884,12.04,11.2,5.35,5,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Brechfa West 132kV,BREW1,Unchanged,132,2.804,12.142,7.92,8.12,3.6,3.67,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Briton Ferry 132kV 2,BRIF12,Unchanged,132,1.051,7.124,14.84,13.17,6.14,5.54,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Bettws WF 132kV,BTWS1,Unchanged,132,0.459,4.13,26.99,24.67,10.45,10.31,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Carmarthen 132kV 1,CARM11,Unchanged,132,1.178,6.371,15.87,14.62,6.73,6.46,50,50,20,20
SWALES,Swansea North 132 kV,Carmarthen 132kV 2,CARM12,Unchanged,132,1.161,6.434,15.81,14.66,6.66,6.44,50,62.5,20,25
SWALES,Swansea North 132 kV,Hirwaun 132kV 1,HIRW11,Unchanged,132,2.076,9.02,10.73,11.07,4.71,4.88,62.5,62.5,25,25
SWALES,Swansea North 132 kV,Hirwaun 132kV 2,HIRW12,Unchanged,132,2.211,9.523,10.14,9.85,4.52,4.35,62.5,62.5,25,25
SWALES,Swansea North 132 kV,Lampeter 132kV,LAMP1,Unchanged,132,2.62,9.657,9.43,9.71,4.34,4.49,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Llanarth 132kV,LLAN1,Unchanged,132,3.15,11.039,8.15,8.36,3.82,3.82,62.5,62.5,25,25
SWALES,Swansea North 132 kV,Llanelli 132kV 1,LLEL11,Unchanged,132,0.861,5.799,18.12,14.31,7.54,6.38,50,62.5,20,25
SWALES,Swansea North 132 kV,Llanelli 132kV 2,LLEL12,Unchanged,132,0.805,4.742,21.59,15.75,9.11,7.75,50,62.5,20,25
SWALES,Swansea North 132 kV,Maesgwyn 132kV,MAES1,Unchanged,132,1.554,7.714,12.95,13.86,5.51,5.96,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Morriston 132kV 1,MORR11,Unchanged,132,0.431,3.879,28.79,25.47,11.21,10.64,50,62.5,20,25
SWALES,Swansea North 132 kV,Morriston 132kV 2,MORR12,Unchanged,132,0.433,3.882,28.74,25.27,11.2,10.58,50,62.5,20,25
SWALES,Swansea North 132 kV,New Lodge 132kV,NEWL1,Unchanged,132,0.932,6.23,16.8,12.54,7.01,6.05,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Rhos 132kV Main 1,RHOS11,New,132,1.122,6.16,16.63,16.74,6.92,7.16,38.25,38.25,20,25
SWALES,Swansea North 132 kV,Swansea North 132kV No1 Main,SWNT1A,New,132,0.16,2.663,44.82,48.52,16.27,18.44,78.75,100,26.3,34.49
SWALES,Swansea North 132 kV,Swansea North 132kV No1 Reserve,SWNT1B,New,132,0.16,2.663,44.82,48.52,16.27,18.44,78.75,100,26.3,34.49
SWALES,Swansea North 132 kV,Swansea North 132kV No2 Main,SWNT1C,New,132,0.172,2.735,43.95,50.12,15.81,18.78,78.75,100,26.92,35.01
SWALES,Swansea North 132 kV,Swansea North 132kV No2 Reserve,SWNT1D,New,132,0.172,2.735,43.95,50.12,15.81,18.78,78.75,100,26.92,35.01
SWALES,Swansea North 132 kV,TROSTRE 132kV 1,TROS11,Unchanged,132,0.692,5.079,21.05,18.5,8.6,7.98,62.5,62.5,25,25
SWALES,Swansea North 132 kV,TROSTRE 132kV 2,TROS12,Unchanged,132,0.843,5.111,20.23,19.01,8.49,8.03,62.5,62.5,25,25
SWALES,Swansea North 132 kV,Ystradgynlais 132kV 1,YSTR11,Unchanged,132,1.021,6.666,15.94,15,6.54,6.32,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Ystradgynlais 132kV 2,YSTR12,Unchanged,132,0.945,6.285,16.94,16.85,6.84,7.06,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Gowerton East 33kV,GOWE3,New,33,1.718,16.627,25.94,-,8.86,-,62.5,-,24.14,-
SWALES,Swansea North 132 kV,Gowerton STOR 33kV,GOWS3G,Unchanged,33,1.749,16.639,25.84,-,8.81,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Swansea West 33kV,SWAW3,New,33,0.771,13.85,36.11,-,12.85,-,78.75,-,28.75,-
SWALES,Swansea North 132 kV,Tir John 33kV,TIRJ3,New,33,0.626,11.154,44.14,-,15.52,-,78.75,-,25.53,-
SWALES,Swansea North 132 kV,Tir John 33kV T3,TIRJ33,New,33,0.735,11.315,42.9,-,15.29,-,65,-,22.65,-
SWALES,Swansea North 132 kV,Tir John 33kV T4,TIRJ34,New,33,0.758,11.345,42.67,-,15.24,-,65,-,22.95,-
SWALES,Swansea North 132 kV,Trostre 33kV,TROS3,New,33,0.775,11.456,41.57,-,15.45,-,62.5,-,22.87,-
SWALES,Swansea North 132 kV,Llanelli 11kV 1,LLEL5A,New,11,2.662,46.461,32.46,-,11.82,-,62.5,-,21.5,-
SWALES,Swansea North 132 kV,Llanelli 11kV 2,LLEL5B,New,11,2.662,46.461,32.46,-,11.82,-,62.5,-,21.5,-
SWALES,Swansea North 132 kV,Morriston B 11kV,MORN5,New,11,2.478,46.006,32.47,-,11.88,-,62.5,-,20.83,-
SWALES,Swansea North 132 kV,Morriston A 11kV,MORR5,New,11,1.671,44.564,34.74,-,12.23,-,50,-,14.62,-
SWALES,Swansea North 132 kV,Crymlyn Burrows 33kV,CRBW3G,Unchanged,33,3.064,15.725,25.51,-,10.82,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Llandarcy 33kV STOR,LCYS3G,Unchanged,33,4.306,21.222,18.92,-,7.77,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Llandarcy 33kV 1,LLCY31,Unchanged,33,4.192,21.083,19.13,-,7.83,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Llandarcy 33kV 2,LLCY32,Unchanged,33,6.196,26.374,14.49,-,6.49,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Ravenhill 33kV 4,RAVE34,Unchanged,33,2.531,16.277,26.4,-,10.76,-,43.75,-,17.5,-
SWALES,Swansea North 132 kV,Tir John STOR 33kV,TJGF3G,Unchanged,33,0.808,11.374,42.27,-,15.2,-,-,-,-,-
SWALES,Swansea North 132 kV,Gethin Street 11kV,GETH5,New,11,4.703,66.832,21.72,-,8.08,-,50,-,19.13,-
SWALES,Swansea North 132 kV,Jersey Marine 11kV,JERM5,New,11,1.778,47.461,30.69,-,11.2,-,50,-,14.58,-
SWALES,Swansea North 132 kV,Llandarcy 11kV,LLCY5,Unchanged,11,5.966,73.135,19.8,-,7.39,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Strand 11kV,STRA5,Unchanged,11,4.646,60.918,24.03,-,8.9,-,32.75,-,13.1,-
SWALES,Swansea North 132 kV,Swansea Waterfront 11kV,SWWF5,New,11,2.539,51.808,28.39,-,10.33,-,62.5,-,20.47,-
SWALES,Swansea North 132 kV,Upper Bank 11kV,UPBK5,Unchanged,11,5.142,64.926,22.67,-,8.37,-,32.75,-,13.1,-
SWALES,Swansea North 132 kV,Tir John 6.6kV,TIRJ7,New,6.6,4.301,64.966,36.49,-,13.83,-,54.5,-,20.38,-
SWALES,Swansea North 132 kV,Afan Way 33kV STOR,AFAN3G,Unchanged,33,3.456,14.137,26.97,-,11.81,-,-,-,-,-
SWALES,Swansea North 132 kV,Baglan PV 33kV,BAGL3G,Unchanged,33,2.683,12.861,30.51,-,13.13,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Briton Ferry STOR 33kV,BFGF3G1,New,33,0.848,11.095,42.47,-,15.51,-,62.5,-,23.45,-
SWALES,Swansea North 132 kV,Briton Ferry 33kV,BRIF3,Unchanged,33,0.669,10.904,44.21,-,15.8,-,80.33,-,31.5,-
SWALES,Swansea North 132 kV,Mynydd Brombil 33kV,MBRM3G,Unchanged,33,10.304,31.078,11.11,-,5.37,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Pantymoch 33kV,PNTM3G,Unchanged,33,7.877,25.666,13.75,-,6.53,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Briton Ferry 11kV,BRIF5,New,11,5.235,123.148,12.48,-,4.43,-,62.5,-,19.42,-
SWALES,Swansea North 132 kV,Commercial Street 11kV,COMS5,Unchanged,11,6.588,63.631,22.5,-,8.53,-,50,-,20,-
SWALES,Swansea North 132 kV,Victoria Rd 11kV,VICR5,Unchanged,11,4.501,46.189,31.7,-,11.49,-,50,-,20,-
SWALES,Swansea North 132 kV,Wern 11kV,WERN5,New,11,5.315,60.214,23.22,-,8.64,-,50,-,20,-
SWALES,Swansea North 132 kV,Ynys St 11kV,YNST5,Unchanged,11,11.979,50.726,24.1,-,10.19,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Abergelli Fm 33kV,ABGL3G,Unchanged,33,3.311,15.83,24.53,-,10.84,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Afon Llan PV 33kV,ALLA3G,Unchanged,33,2.687,15.329,26.46,-,11.26,-,-,-,-,-
SWALES,Swansea North 132 kV,Brynwhilach Fm 33kV,BRNW3G,New,33,0.614,12.883,37.69,-,13.61,-,62.5,-,18.95,-
SWALES,Swansea North 132 kV,Cefn Betingau 'A' 33kV/Tee,CBET3G,Unchanged,33,3.515,18.137,21.88,-,9.52,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Clase 33kV,CLAS3,Unchanged,33,3.119,16.717,24.02,-,10.31,-,78.75,-,31.5,-
SWALES,Swansea North 132 kV,Felindre Pumping Station,FELI3,New,33,0.816,13.182,36.06,-,13.29,-,62.5,-,21.47,-
SWALES,Swansea North 132 kV,Garngoch 33kV,GARN3,Unchanged,33,3.722,18.775,21.52,-,9.25,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Gelliwern Isaf 33kV,GLWI3G,Unchanged,33,4.017,19.959,19.73,-,8.65,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Inco Europe South 33kV 1,INCS31,Unchanged,33,8.71,28.345,12.32,-,5.98,-,-,-,-,-
SWALES,Swansea North 132 kV,Inco Europe South 33kV 2,INCS32,Unchanged,33,11.62,30.11,10.75,-,5.49,-,-,-,-,-
SWALES,Swansea North 132 kV,Lime Street 33kV,LIME3,Unchanged,33,5.221,21.494,17.72,-,8,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Ravenhill 33kV 3,RAVE33,Unchanged,33,4.381,18.281,20.57,-,9.33,-,43.75,-,17.5,-
SWALES,Swansea North 132 kV,Rhyd Y Pandy 33kV,RYPD3G,Unchanged,33,4.372,18.955,20,-,9.04,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Swansea North 33kV,SWAN3,New,33,0.37,12.654,39.46,-,13.87,-,62.5,-,15.04,-
SWALES,Swansea North 132 kV,Waunarlwydd 33kV Main 1,WAUN3_MAIN1,Unchanged,33,3.678,18.279,21.83,-,9.45,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Waunarlwydd 33kV Main 2,WAUN3_MAIN2,Unchanged,33,3.678,18.279,21.83,-,9.45,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Waunarlwydd 33kV Main 3,WAUN3_MAIN3,Unchanged,33,3.639,17.159,23.29,-,10.05,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Waunarlwydd 33kV Main 4,WAUN3_MAIN4,Unchanged,33,3.639,17.159,23.29,-,10.05,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Clase 11kV,CLAS5,New,11,6.698,94.11,14.98,-,5.4,-,50,-,18.2,-
SWALES,Swansea North 132 kV,Garngoch 11kV,GARN5,Unchanged,11,6.415,54.884,25.89,-,9.87,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Kingsbridge 11kV,KING5,Unchanged,11,14.675,61.202,19.36,-,8.54,-,32.75,-,13.1,-
SWALES,Swansea North 132 kV,Lime Street 11kV,LIME5,Unchanged,11,9.296,58.607,22.74,-,9.14,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Swansea North Local 11kV,SWNL5,Unchanged,11,5.429,68.909,19.72,-,7.69,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Bishopston 33kV,BISH3,Unchanged,33,15.98,40.961,7.83,-,4.04,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Cockett Valley 33kV,CCKV3G,Unchanged,33,4.908,19.631,19.2,-,8.73,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Llanrhidian 33kV,LRHI3,Unchanged,33,72.33,66.638,2.88,-,1.82,-,78.75,-,31.5,-
SWALES,Swansea North 132 kV,Swansea University 33kV 1,SWAU31,Unchanged,33,4.289,17.794,21.53,-,9.73,-,-,-,-,-
SWALES,Swansea North 132 kV,Swansea University 33kV 2,SWAU32,Unchanged,33,4.524,17.838,21.15,-,9.67,-,-,-,-,-
SWALES,Swansea North 132 kV,Waunarlwydd STOR 33kV,WNGF3G,Unchanged,33,3.722,17.247,23.05,-,9.99,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Bishopston 11kV 1,BISH51,Unchanged,11,27.343,187.555,6.9,-,2.85,-,32.75,-,13.1,-
SWALES,Swansea North 132 kV,Bishopston 11kV 2,BISH52,Unchanged,11,27.307,186.909,6.89,-,2.86,-,32.75,-,13.1,-
SWALES,Swansea North 132 kV,Llanrhidian 11kV 1,LRHI51,Unchanged,11,83.695,212.753,4.92,-,2.42,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Swansea North 132kV No1 Reserve,LRHI52,Unchanged,11,83.695,212.753,4.46,-,2.33,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Ravenhill 11kV,RAVE5,New,11,4.716,67.007,22.01,-,8.1,-,32.75,-,12.45,-
SWALES,Swansea North 132 kV,Sketty Park 11kV,SKET5,Unchanged,11,5.134,67.121,21.65,-,8.05,-,54.5,-,21.8,-
SWALES,Swansea North 132 kV,Swansea Trading Estate 11kV,SWAT5,New,11,4.278,67.791,21.62,-,7.96,-,32.75,-,12.02,-
SWALES,Swansea North 132 kV,Uplands 11kV,UPLA5,New,11,3.588,48.387,29.99,-,11.16,-,62.5,-,24.12,-
SWALES,Swansea North 132 kV,West Cross 11kV,WESX5,Unchanged,11,8.979,70.939,19.25,-,7.61,-,50,-,20,-
SWALES,Swansea North 132 kV,Blaenlliedi Fm 33kV,BLDI3G,Unchanged,33,15.944,43.041,7.66,-,3.85,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Brynteg Fm 33kV,BTEG3G,Unchanged,33,8.15,26.767,13.21,-,6.3,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Cynheidre 33kV 2,CYNH3,Unchanged,33,10.753,33.937,10.35,-,4.97,-,32.75,-,13.1,-
SWALES,Swansea North 132 kV,Ffos Las 33kV,FOSL3G,Unchanged,33,11.545,39.891,9.09,-,4.28,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Kidwelly 33kV,KIDW3,Unchanged,33,13.252,41.529,8.48,-,4.09,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Maes Ar Dafen 33kV 1,MAES31,Unchanged,33,1.724,12.363,34.73,-,14.16,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Maes Ar Dafen 33kV 2,MAES32,Unchanged,33,1.772,12.412,34.44,-,14.09,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Meinciau & Tumble 33kV Tee,METM3T,Unchanged,33,13.393,40.372,8.59,-,4.18,-,32.75,-,13.1,-
SWALES,Swansea North 132 kV,New Lodge 33kV 1,NEWL31,Unchanged,33,7.228,33.202,11.86,-,5.23,-,32.75,-,13.1,-
SWALES,Swansea North 132 kV,Pont Andrew 33kV,PNTA3G,Unchanged,33,18.463,49.879,6.62,-,3.33,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Pentre Fm 33kV,PNTR3G,Unchanged,33,18.529,47.646,6.81,-,3.47,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Pontyates 33kV,PONY3,Unchanged,33,12.663,38.319,9.07,-,4.4,-,78.75,-,31.5,-
SWALES,Swansea North 132 kV,Westfa 33kV 1,WESF31,Unchanged,33,3.949,19.072,20.75,-,9.1,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Westfa 33kV 2,WESF32,Unchanged,33,4.397,15.808,22.92,-,10.75,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Kidwelly 11kV,KIDW5,Unchanged,11,17.6,90.8,13.47,-,5.84,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Maes Ar Dafen 11kV,MAES5,Unchanged,11,4.439,49.954,27.94,-,10.74,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Meinciau 11kV,MEIN5,Unchanged,11,24.887,187.535,6.96,-,2.86,-,32.75,-,13.1,-
SWALES,Swansea North 132 kV,New Lodge 11kV,NEWL5,Unchanged,11,9.526,76.087,17.64,-,7.06,-,32.75,-,13.1,-
SWALES,Swansea North 132 kV,Pontyates 11kV,PONY5,Unchanged,11,18.978,109.654,11.5,-,4.87,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Westfa 11kV,WESF5,Unchanged,11,3.978,48.409,29.65,-,11.1,-,50,-,20,-
SWALES,Swansea North 132 kV,Aberaeron 33kV,ABAE3,Unchanged,33,41.95,51.414,4.4,-,2.68,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Ammanford 33kV,AMMA3,New,33,1.477,14.86,32.27,-,11.91,-,62.5,-,20.3,-
SWALES,Swansea North 132 kV,Blaenporth 33kV,BLAP3,Unchanged,33,17.329,35.056,8.81,-,4.55,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Blaen Bowi 33kV,BLBW31G,Unchanged,33,13.426,35.189,9.63,-,4.73,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Bridell 33kV,BRID3,Unchanged,33,24.255,49.786,6.31,-,3.24,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Cardigan 33kV,CARG3,Unchanged,33,23.648,48.273,6.57,-,3.34,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Carmarthen 33kV 1,CARM3A,Unchanged,33,2.246,13.881,31.74,-,12.09,-,65.5,-,26.2,-
SWALES,Swansea North 132 kV,Carmarthen 33kV 2,CARM3B,Unchanged,33,2.246,13.881,31.74,-,12.09,-,65.5,-,26.2,-
SWALES,Swansea North 132 kV,Clawdd Ddu 33kV,CLWD3G,Unchanged,33,2.801,17.359,25.06,-,10.09,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Crosshands 33 kV,CRHA3,Unchanged,33,5.974,23.646,16.35,-,7.29,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Crugmore Fm 33kV,CRUG3G,Unchanged,33,24.333,48.212,6.44,-,3.32,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Cwmffrwd 33kV 1,CWFR31,Unchanged,33,9.755,24.376,13.27,-,6.57,-,65.5,-,26.2,-
SWALES,Swansea North 132 kV,Dyffryn Brodyn 33kV,DYFF3,Unchanged,33,23.388,59.472,5.74,-,2.3,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Dyffryn Brodyn 33 kV,DYFF3G,Unchanged,33,23.388,59.472,5.74,-,2.3,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Lampeter 33kV,LAMP3,Unchanged,33,5.539,21.014,18.81,-,8.1,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Llyn Brianne 33kV,LBRI3G,Unchanged,33,45.587,76.244,4.08,-,2.03,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Llandeilo 33kV,LDEI3,Unchanged,33,19.412,32.888,8.1,-,4.61,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Llandovery 33kV,LDOV3,Unchanged,33,25.58,45.037,6.09,-,3.39,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Llanfyrnach 33kV,LFYR3,Unchanged,33,30.164,71.521,4.58,-,1.96,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Llangadog 33kV,LGAD3,Unchanged,33,26.37,43.392,6.06,-,3.46,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Llanarth 33kV,LLAN3,Unchanged,33,6.719,26.06,15.33,-,6.55,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Llanfihangel Ystrad 33kV,LLAY3,Unchanged,33,14.826,32.487,9.51,-,4.86,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Llwyndu 33kV,LWND3G,Unchanged,33,17.501,35.322,8.74,-,4.52,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Swansea North 132kV No2 Reserve,LWNI3,Unchanged,33,17.139,33.401,8.58,-,4.7,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Newcastle Emlyn South 33kV 1,NCES31,Unchanged,33,15.103,38.742,8.81,-,4.29,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Newcastle Emlyn South 33kV 2,NCES32,Unchanged,33,20.338,41.485,7.43,-,3.84,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Nevern 33kV 1,NEVE31,Unchanged,33,49.76,82.841,3.24,-,1.84,-,21.75,-,8.7,-
SWALES,Swansea North 132 kV,Parc Cynog 33kV,PCYN3,Unchanged,33,24.8,51.75,5.92,-,2.81,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Pendine 33kV 1,PEND31,Unchanged,33,19.197,46.955,6.87,-,3.22,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Pendine 33kV 2,PEND32,Unchanged,33,19.197,46.955,6.87,-,3.22,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Penycae 33kV,PNYC3G,Unchanged,33,4.927,18.199,20.65,-,9.38,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Pont Ar Anell 33kV,PONA3,Unchanged,33,25.225,44.154,6.08,-,3.45,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Red Court 33kV,REDC3G,Unchanged,33,2.354,13.998,31.17,-,11.97,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Rhos 33kV,RHOS3,Unchanged,33,5.208,19.867,20.41,-,8.62,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Saron 33kV,SRON3G,Unchanged,33,6.262,19.482,18.09,-,8.63,-,-,-,-,-
SWALES,Swansea North 132 kV,St Clears 33kV 1,STCL31,Unchanged,33,21.706,48.084,6.43,-,3.29,-,62.5,-,25,-
SWALES,Swansea North 132 kV,St Clears 33kV 2,STCL32,Unchanged,33,15.592,36.247,8.82,-,4.11,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Tregaron 33kV,TREG3,Unchanged,33,43.787,75.646,3.77,-,2.09,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Trevaughan 33kV 1,TREV31,Unchanged,33,7.154,23.461,15.33,-,7.02,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Trevaughan 33kV 2,TREV32,Unchanged,33,7.006,23.9,15.24,-,6.92,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Tumble 33kV,TUMB3,Unchanged,33,6.652,26.562,14.59,-,6.5,-,62.5,-,25,-
SWALES,Swansea North 132 kV,WGWB RIVER TOWY INTAKE 33kV,WGWB3,Unchanged,33,20.571,34.344,7.61,-,4.35,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Whitland 33kV 1,WHIT31,Unchanged,33,19.917,44.789,7.09,-,3.22,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Whitland 33kV 2,WHIT32,Unchanged,33,19.904,44.776,7.1,-,3.22,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Ystradffin 33kV,YSTF3G,Unchanged,33,42.177,71.431,4.27,-,2.17,-,-,-,-,-
SWALES,Swansea North 132 kV,Aberaeron 11kV,ABAE51,Unchanged,11,47.819,153.01,7.06,-,3.36,-,32.75,-,13.1,-
SWALES,Swansea North 132 kV,Blaenporth 11kV,BLAP5,Unchanged,11,22.609,106.101,11.57,-,4.97,-,50,-,20,-
SWALES,Swansea North 132 kV,Bridell 11kV,BRID5,Unchanged,11,29.337,119.905,9.96,-,4.38,-,50,-,20,-
SWALES,Swansea North 132 kV,Cardigan 11kV,CARG5,Unchanged,11,26.089,86.57,13.32,-,5.99,-,50,-,20,-
SWALES,Swansea North 132 kV,Crosshands 11kV,CRHA5,Unchanged,11,9.334,69.502,19.16,-,7.7,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Cwmffrwd 11kV,CWFR5,Unchanged,11,9.859,76.438,17.21,-,6.85,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Hendy 11kV,HEND5,Unchanged,11,11.281,81.658,16.16,-,6.53,-,32.75,-,13.1,-
SWALES,Swansea North 132 kV,Lampeter 11kV,LAMP5,Unchanged,11,9.735,75.234,17.72,-,7.03,-,50,-,20,-
SWALES,Swansea North 132 kV,Llandeilo 11kV,LDEI5,Unchanged,11,21.719,72.249,14.69,-,7.04,-,50,-,20,-
SWALES,Swansea North 132 kV,Llandovery 11kV,LDOV5,Unchanged,11,31.265,117.004,9.51,-,4.4,-,50,-,20,-
SWALES,Swansea North 132 kV,Llanfyrnach 11kV,LFYR5,Unchanged,11,37.533,131.666,8.52,-,3.59,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Llangadog 11kV,LGAD5,Unchanged,11,32.117,118.002,9.34,-,4.35,-,50,-,20,-
SWALES,Swansea North 132 kV,Llanarth 11kV,LLAN5,Unchanged,11,10.541,82.874,16.28,-,6.41,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Llanfihangel Ystrad 11kV,LLAY5,Unchanged,11,14.368,72.533,16.95,-,6.88,-,50,-,20,-
SWALES,Swansea North 132 kV,Llanllwni 11kV,LWNI5,Unchanged,11,21.586,73.568,14.63,-,6.96,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Nantgaredig 11kV,NANG5,Unchanged,11,33.292,175.636,6.92,-,3,-,31.25,-,12.5,-
SWALES,Swansea North 132 kV,Newcastle Emlyn South 11kV,NCES5,Unchanged,11,16.266,82.444,15.33,-,6.44,-,32.75,-,13.1,-
