Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWALES,Swansea North 132 kV,Pantyffynon 11kV,PANF5,Unchanged,11,7.185,74.725,19.57,-,7.32,-,50,-,20,-
SWALES,Swansea North 132 kV,Pendine 11kV 1,PEND51,Unchanged,11,24.596,119.948,10.01,-,4.24,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Pendine 11kV 2,PEND52,Unchanged,11,24.596,119.948,10.01,-,4.24,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Pont Ar Anell 11kV,PONA5,Unchanged,11,30.893,116.334,9.36,-,4.38,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Rhos 11kV,RHOS5,Unchanged,11,9.021,74.85,18.23,-,7.1,-,50,-,20,-
SWALES,Swansea North 132 kV,St Clears 11kV,STCL5,Unchanged,11,16.979,85.546,14.28,-,6.03,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Tregaron 11kV,TREG5,Unchanged,11,40.566,127.895,8.74,-,4.13,-,50,-,20,-
SWALES,Swansea North 132 kV,Trevaughan 11kV,TREV5,Unchanged,11,6.634,68.332,21.17,-,7.85,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Tumble 11kV,TUMB5,Unchanged,11,11.897,82.109,16.28,-,6.53,-,32.75,-,13.1,-
SWALES,Swansea North 132 kV,Whitland 11kV,WHIT5,Unchanged,11,25.579,116.982,10.22,-,4.28,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Aberdare 33kV,ABDA3,Unchanged,33,10.042,27.388,12.75,-,6,-,21.75,-,8.7,-
SWALES,Swansea North 132 kV,Abercrave 33kV,ABEC3,Unchanged,33,9.27,26.961,12.83,-,6.25,-,43.75,-,17.5,-
SWALES,Swansea North 132 kV,Aberpergwm 33kV 1,ABEP31,Unchanged,33,16.915,36.666,8.51,-,4.37,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Aberpergwm 33kV 2,ABEP32,Unchanged,33,10.503,25.917,12.69,-,6.33,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Gwaun Cae Gurwen 33kV No 1,GWAU31,Unchanged,33,14.357,45.746,7.86,-,3.72,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Gwaun Cae Gurwen 33kV No 2,GWAU32,Unchanged,33,14.538,45.158,7.84,-,3.78,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Hirwaun 33kV,HIRW3,Unchanged,33,3.002,12.903,32.96,-,12.89,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Hendre Fawr Fm 33kV,HNDR3G,Unchanged,33,8.006,20.247,16.41,-,8.05,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Maesgwyn WF 33kV,MAEG3G,Unchanged,33,11.208,28.272,11.58,-,5.83,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Maerdy 33kV,MAER3,Unchanged,33,14.798,23.35,12.16,-,5.93,-,78.75,-,31.5,-
SWALES,Swansea North 132 kV,Maerdy Windfarm 33kV,MAEW3G,Unchanged,33,18.779,25.651,10.26,-,5.06,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Mynydd Y Gwrhyd 33kV,MYNG3G,Unchanged,33,13.219,40.666,8.66,-,4.19,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Pwllfa Gwatkin 33 kV,PGTN3G,Unchanged,33,10.309,35.3,10.48,-,4.83,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Pontardawe 33kV,POND3,Unchanged,33,9.732,34.819,10.88,-,4.96,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Pen Y Cymoedd 33kV,PYCM3,Unchanged,33,10.403,24.903,13.13,-,6.43,-,-,-,-,-
SWALES,Swansea North 132 kV,Rhigos Road 33kV,RGOS3G,Unchanged,33,3.702,13.568,29.48,-,12.17,-,78.75,-,31.5,-
SWALES,Swansea North 132 kV,Travellers Rest 33kV,TRAV3,New,33,1.853,15.614,29.78,-,11.33,-,62.5,-,24.2,-
SWALES,Swansea North 132 kV,Western Coal 33kV,WSTC3,Unchanged,33,10.643,26.232,12.52,-,6.25,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Ynysfeio 33kV,YNYS3,Unchanged,33,13.352,30.188,10.86,-,5.22,-,21.75,-,8.7,-
SWALES,Swansea North 132 kV,Aberdare 11kV,ABDA5,Unchanged,11,11.362,62.747,21.19,-,8.23,-,50,-,20,-
SWALES,Swansea North 132 kV,Abercrave 11kV,ABEC5,Unchanged,11,13.265,84.154,15.29,-,6.34,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Aberpergwm 11kV,ABEP5,Unchanged,11,11.337,76.613,17.06,-,6.93,-,50,-,20,-
SWALES,Swansea North 132 kV,Gwaun Cae Gurwen 11kV,GWAU5,Unchanged,11,15.095,104.321,12.87,-,5.18,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Hirwaun 11kV,HIRW5,New,11,5.937,64.824,21.86,-,8.21,-,31.25,-,12,-
SWALES,Swansea North 132 kV,Maerdy 11kV,MAER5,Unchanged,11,14.798,77.325,16.59,-,6.59,-,62.5,-,25,-
SWALES,Swansea North 132 kV,Pontardawe 11kV,POND5,Unchanged,11,13.282,83.597,16.11,-,6.49,-,32.75,-,13.1,-
SWALES,Swansea North 132 kV,Travellers Rest 11kV,TRAV5,Unchanged,11,10.337,71.946,18.76,-,7.51,-,50,-,20,-
SWALES,Swansea North 132 kV,Ynysfeio 11kV,YNYS5,Unchanged,11,17.277,86.451,14.81,-,6.08,-,50,-,20,-
SWALES,Upper Boat 132 & 33 kV,Aberaman 33kV STOR,ABAM3G,Unchanged,33,7.328,23.574,14.7,-,7.21,-,62.5,-,25,-
SWALES,Upper Boat 132 & 33 kV,Aberaman Park 33kV STOR,ABPK3G,Unchanged,33,8.354,24.783,13.86,-,6.75,-,62.5,-,25,-
SWALES,Upper Boat 132 & 33 kV,Berthllwyd Fm 33kV,BRTH3G,Unchanged,33,5.651,15.629,20.5,-,10.42,-,62.5,-,25,-
SWALES,Upper Boat 132 & 33 kV,Caerphilly 33kV 1,CAER31,Unchanged,33,8.981,27.765,12.46,-,6.01,-,62.5,-,25,-
SWALES,Upper Boat 132 & 33 kV,Catnic 33kV,CATN3,Unchanged,33,7.308,23.389,14.49,-,7.11,-,50,-,20,-
SWALES,Upper Boat 132 & 33 kV,Creigiau 33kV,CREI3,Unchanged,33,7.225,20.442,16.02,-,8.04,-,43.75,-,17.5,-
SWALES,Upper Boat 132 & 33 kV,Energlyn 33kV 1,ENER31,Unchanged,33,6.662,21.689,15.88,-,7.68,-,62.5,-,25,-
SWALES,Upper Boat 132 & 33 kV,Energlyn 33kV 2,ENER32,Unchanged,33,7.26,23.34,14.54,-,7.13,-,62.5,-,25,-
SWALES,Upper Boat 132 & 33 kV,Ferndale Windfarm 33kV,FERG3,Unchanged,33,8.484,22.455,14.32,-,7.23,-,62.5,-,25,-
SWALES,Upper Boat 132 & 33 kV,Gas Yard 33kV T1,GASY31,Unchanged,33,5.179,18.815,18.98,-,8.95,-,43.75,-,17.5,-
SWALES,Upper Boat 132 & 33 kV,Gas Yard 33kV T2,GASY32,Unchanged,33,6.52,24.129,14.94,-,7.01,-,43.75,-,17.5,-
SWALES,Upper Boat 132 & 33 kV,Ironbridge 33kV,IRON3,Unchanged,33,6.742,19.652,16.82,-,8.39,-,65.5,-,26.2,-
SWALES,Upper Boat 132 & 33 kV,Lady Windsor 33kV,LADY3,Unchanged,33,4.754,18.025,20.13,-,9.41,-,62.5,-,25,-
SWALES,Upper Boat 132 & 33 kV,Mill St Tonyrefail 33kV,MILL3,Unchanged,33,6.626,20.458,16.86,-,8.02,-,65.5,-,26.2,-
SWALES,Upper Boat 132 & 33 kV,Morlanga 33kV,MORL3,Unchanged,33,9.147,24.297,13.1,-,6.71,-,43.75,-,17.5,-
SWALES,Upper Boat 132 & 33 kV,Mynydd Portref 33kV,MYNP3G,Unchanged,33,8.829,28.829,12.28,-,5.64,-,62.5,-,25,-
SWALES,Upper Boat 132 & 33 kV,Nelson 33kV,NELS3,Unchanged,33,5.591,19.97,17.91,-,8.47,-,43.75,-,17.5,-
SWALES,Upper Boat 132 & 33 kV,Pen Rhiw 33kV,PENR3G,Unchanged,33,3.448,13.958,26.98,-,12.21,-,78.75,-,31.5,-
SWALES,Upper Boat 132 & 33 kV,St Peters Church 33kV,SPTC3G,Unchanged,33,13.724,21.337,12.04,-,6.9,-,62.5,-,25,-
SWALES,Upper Boat 132 & 33 kV,Taff Ely Windfarm 33kV,TEWF3G,Unchanged,33,9.119,29.657,11.88,-,5.5,-,62.5,-,25,-
SWALES,Upper Boat 132 & 33 kV,Tonypandy STOR 33kV,TNYS3G,Unchanged,33,4.816,16.229,22.26,-,10.19,-,62.5,-,25,-
SWALES,Upper Boat 132 & 33 kV,Tonypandy 33kV,TONY3,Unchanged,33,4.784,16.19,22.35,-,10.22,-,43.75,-,17.5,-
SWALES,Upper Boat 132 & 33 kV,Trethomas 33kV 1,TRET31,Unchanged,33,12.537,36.395,9.26,-,4.55,-,78.75,-,31.5,-
SWALES,Upper Boat 132 & 33 kV,Trethomas 33kV 2,TRET32,Unchanged,33,12.794,37.677,8.85,-,4.39,-,78.75,-,31.5,-
SWALES,Upper Boat 132 & 33 kV,Upper Boat 33kV 1,UPPB31,Unchanged,33,0.587,7.224,64.13,-,23.97,-,66.81,-,26.2,-
SWALES,Upper Boat 132 & 33 kV,Upper Boat 33kV 2,UPPB32,Unchanged,33,0.587,7.224,64.13,-,23.97,-,66.81,-,26.2,-
SWALES,Upper Boat 132 & 33 kV,Caerphilly 11kV,CAER5,Unchanged,11,8.014,72.386,19.51,-,7.46,-,50,-,20,-
SWALES,Upper Boat 132 & 33 kV,Creigiau 11kV,CREI5,Unchanged,11,11.824,76.539,16.69,-,6.93,-,50,-,20,-
SWALES,Upper Boat 132 & 33 kV,Energlyn 11kV RMU,ENER5_RMU,Unchanged,11,18.933,167.711,7.73,-,3.17,-,32.75,-,13.1,-
SWALES,Upper Boat 132 & 33 kV,Gas Yard 11kV,GASY5,Unchanged,11,5.621,47.731,27.75,-,11.1,-,32.75,-,13.1,-
SWALES,Upper Boat 132 & 33 kV,Ironbridge 11kV,IRON5,Unchanged,11,10.604,76.117,17,-,6.94,-,32.75,-,13.1,-
SWALES,Upper Boat 132 & 33 kV,Lady Windsor 11kV,LADY5,Unchanged,11,12.666,127.743,10.65,-,4.2,-,50,-,20,-
SWALES,Upper Boat 132 & 33 kV,Mill St Tonyrefail 11kV,MILL5,Unchanged,11,9.421,75.87,17.77,-,7.04,-,32.75,-,13.1,-
SWALES,Upper Boat 132 & 33 kV,Morlanga 11kV,MORL5,Unchanged,11,14.453,92.894,13.34,-,5.61,-,32.75,-,13.1,-
SWALES,Upper Boat 132 & 33 kV,Nelson 11kV,NELS5,Unchanged,11,8.069,75.246,18.27,-,7.12,-,32.75,-,13.1,-
SWALES,Upper Boat 132 & 33 kV,Tonypandy 11kV,TONY5,Unchanged,11,7.109,66.188,21.84,-,8.24,-,32.75,-,13.1,-
SWALES,Upper Boat 132 & 33 kV,Trethomas 11kV,TRET5,Unchanged,11,11.976,78.558,16.09,-,6.7,-,50,-,20,-
SWALES,Upper Boat 132 kV,Dowlais 132kV 1,DOWL11,Unchanged,132,2.424,11.056,8.89,8.75,3.89,4.06,50,62.5,20,25
SWALES,Upper Boat 132 kV,Dowlais 132kV 2,DOWL12,Unchanged,132,2.458,10.844,8.95,8.69,3.98,4.07,50,62.5,20,25
SWALES,Upper Boat 132 kV,Energlyn 132kV 1,ENER11,Unchanged,132,0.577,5.462,20.26,19.88,7.97,8.36,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Energlyn 132kV 2,ENER12,Unchanged,132,0.577,5.464,20.25,19.86,7.97,8.35,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Merthyr East 132kV 1,MERE11,Unchanged,132,2.681,11.675,8.31,8.03,3.68,3.76,50,62.5,20,25
SWALES,Upper Boat 132 kV,Merthyr East 132kV 2,MERE12,Unchanged,132,2.716,11.466,8.35,7.99,3.75,3.77,50,62.5,20,25
SWALES,Upper Boat 132 kV,Mountain Ash Grid 132kV GT2,MOUA12,Unchanged,132,1.015,6.65,15.68,15.07,6.54,6.54,62.5,62.5,25,25
SWALES,Upper Boat 132 kV,Mynydd Y Bwllfa 132kV,MYNB1,Unchanged,132,1.805,8.986,11.02,10.59,4.78,4.82,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Nantgarw 132kV 1,NANT11,New,132,0.452,5.199,21.87,22.03,8.39,8.85,62.5,62.5,23.72,25
SWALES,Upper Boat 132 kV,Nantgarw 132kV 2,NANT12,New,132,0.449,5.196,21.9,22.06,8.4,8.86,62.5,62.5,23.67,25
SWALES,Upper Boat 132 kV,Pencoed 132kV 1,PENC11,Unchanged,132,1.193,7.962,13.08,11.86,5.46,5.22,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Pencoed 132kV 2,PENC12,Unchanged,132,1.192,7.96,13.08,11.86,5.46,5.22,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Pencoed 132kV 105 ACB,PNCD11,Unchanged,132,1.278,7.357,13.27,12.59,5.69,5.58,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Pencoed 132kV 205 ACB,PNCD12,Unchanged,132,1.257,7.253,13.47,11.9,5.77,5.4,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Pontyclun 132kV 1,PYCN11,Unchanged,132,0.643,6.341,17.56,17.12,6.88,7.12,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Pontyclun 132kV 2,PYCN12,Unchanged,132,0.642,6.336,17.58,17.16,6.89,7.13,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Talbot Green 132kV 1,TALB11,Unchanged,132,0.582,5.997,18.69,18.25,7.28,7.44,50,62.5,20,25
SWALES,Upper Boat 132 kV,Talbot Green 132kV 2,TALB12,Unchanged,132,0.582,5.995,18.7,18.28,7.28,7.45,50,62.5,20,25
SWALES,Upper Boat 132 kV,Abertysswg 33kV,ABTY3,Unchanged,33,9.351,28.779,12.13,-,5.75,-,62.5,-,25,-
SWALES,Upper Boat 132 kV,Bargoed 33kV,BARG3G,Unchanged,33,6.964,24.442,14.7,-,6.75,-,62.5,-,25,-
SWALES,Upper Boat 132 kV,Dowlais East 33kV STOR,DOWE3G,Unchanged,33,2.419,13.278,30.33,-,12.35,-,62.5,-,25,-
SWALES,Upper Boat 132 kV,Dowlais 33kV,DOWL3,Unchanged,33,1.627,12.576,34.52,-,13.12,-,62.5,-,25,-
SWALES,Upper Boat 132 kV,Dowlais West 33kV STOR,DOWW3G,Unchanged,33,2.142,13.159,31.51,-,12.46,-,62.5,-,25,-
SWALES,Upper Boat 132 kV,Hendai Fm 33kV,HNDF3G,Unchanged,33,14.046,39.924,8.38,-,4.12,-,62.5,-,25,-
SWALES,Upper Boat 132 kV,Middle Fan 33kV 1,MIDD31,Unchanged,33,15.306,28.6,10.63,-,5.2,-,65.5,-,26.2,-
SWALES,Upper Boat 132 kV,Middle Fan 33kV 2,MIDD32,Unchanged,33,8.543,23.059,13.99,-,7.11,-,65.5,-,26.2,-
SWALES,Upper Boat 132 kV,Mountain Ash Grid 33kV,MOUA3,Unchanged,33,2.413,12.285,32.94,-,14.06,-,62.5,-,25,-
SWALES,Upper Boat 132 kV,Mountain Ash 33kV T1,MOUA31,Unchanged,33,4.31,16.199,22.8,-,10.53,-,-,-,-,-
SWALES,Upper Boat 132 kV,Mountain Ash 33kV T2,MOUA32,Unchanged,33,5.193,18.134,19.95,-,9.35,-,78.75,-,31.5,-
SWALES,Upper Boat 132 kV,Nantwen 33kV,NANW3,Unchanged,33,7.448,25.956,13.99,-,6.4,-,43.75,-,17.5,-
SWALES,Upper Boat 132 kV,Pen Bryn Oer 33kV,PBRN3G,Unchanged,33,7.516,25.963,13.62,-,6.37,-,62.5,-,25,-
SWALES,Upper Boat 132 kV,Pentrebach 33kV,PENT3,Unchanged,33,8.33,27.752,12.89,-,5.99,-,65.5,-,26.2,-
SWALES,Upper Boat 132 kV,Swansea Road 33kV,SWRD3,Unchanged,33,7.233,26.686,13.87,-,6.27,-,62.5,-,25,-
SWALES,Upper Boat 132 kV,Trecatti 33kV,TCAT3G,Unchanged,33,5.392,20.207,18.11,-,8.11,-,62.5,-,25,-
SWALES,Upper Boat 132 kV,Wattstown 33kV,WATT3,Unchanged,33,5.214,16.063,21.31,-,10.29,-,43.75,-,17.5,-
SWALES,Upper Boat 132 kV,Abertysswg 11kV,ABTY5,Unchanged,11,13.162,85.347,15.67,-,6.29,-,32.75,-,13.1,-
SWALES,Upper Boat 132 kV,Energlyn 11kV,ENER5,New,11,1.448,47.898,31.66,-,11.23,-,62.5,-,16.78,-
SWALES,Upper Boat 132 kV,Mountain Ash 11kV,MASH5,Unchanged,11,6.016,69.661,20.85,-,7.83,-,62.5,-,25,-
SWALES,Upper Boat 132 kV,Merthyr East 11kV,MERE5,New,11,3.143,52.366,29.13,-,10.48,-,50,-,17.86,-
SWALES,Upper Boat 132 kV,Middle Fan 11kV,MIDD5,Unchanged,11,20.147,165.641,8.22,-,3.27,-,32.75,-,13.1,-
SWALES,Upper Boat 132 kV,Nantgarw 11kV,NANT5,New,11,1.544,47.728,31.96,-,11.41,-,50,-,13.82,-
SWALES,Upper Boat 132 kV,Nantwen 11kV,NANW5,Unchanged,11,25.447,183.949,7.25,-,2.94,-,62.5,-,25,-
SWALES,Upper Boat 132 kV,Pencoed 11kV,PENC5,New,11,1.895,48.2,31.56,-,11.21,-,62.5,-,18.67,-
SWALES,Upper Boat 132 kV,Pentrebach 11kV,PENT5,Unchanged,11,12.101,82.003,15.71,-,6.45,-,32.75,-,13.1,-
SWALES,Upper Boat 132 kV,Pontyclun 11kV,PYCN5,New,11,1.535,40.802,36.08,-,12.88,-,50,-,14.46,-
SWALES,Upper Boat 132 kV,Swansea Road 11kV,SWRD5,Unchanged,11,9.743,82.172,16.68,-,6.5,-,31.25,-,12.5,-
SWALES,Upper Boat 132 kV,Talbot Green 11kV,TALB5,New,11,1.692,47.133,32.58,-,11.52,-,50,-,14.23,-
SWALES,Upper Boat 132 kV,Upper Boat 11kV,UPPB5,New,11,1.509,46.203,33.5,-,11.8,-,50,-,13.5,-
SWALES,Upper Boat 132 kV,Wattstown 11kV,WATT5,Unchanged,11,10.149,70.06,18.32,-,7.56,-,32.75,-,13.1,-
SWALES,Upper Boat 132 kV,Upper Boat 132kV 1,UPPB1,New,132,0.21,4.386,27.5,30.87,9.96,11.57,50,62.5,15.86,20.66
SWALES,Uskmouth 132 kV,Cwmbran 132kV 1,CWMB11,Unchanged,132,1.296,7.527,13.22,11.04,5.67,4.99,62.5,62.5,25,25
SWALES,Uskmouth 132 kV,Cwmbran 132kV 2,CWMB12,Unchanged,132,1.196,7.213,14.01,12.98,5.93,5.61,62.5,62.5,25,25
SWALES,Uskmouth 132 kV,Llantarnam 132kV 1,LLTA11,Unchanged,132,0.834,4.621,21.64,21.37,9.17,9.49,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Llantarnam 132kV 2,LLTA12,Unchanged,132,0.72,5.499,19.36,19.58,7.81,8.06,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Llanwern Farm 132kV Main 1,LWRN1_MAIN1,Unchanged,132,0.483,3.713,29.04,31.04,11.45,12.01,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Magor 132kV 1,MAGO11,Unchanged,132,0.763,4.957,20.89,17.23,8.59,9.09,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Magor 132kV 2,MAGO12,Unchanged,132,0.72,5.034,20.69,16.26,8.47,8.75,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Newport East 132kV 1,NEWE11,Unchanged,132,0.457,3.834,28.3,28.04,11.12,11.7,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Newport East 132kV 2,NEWE12,Unchanged,132,0.469,3.844,28.03,25.88,11.08,11.18,50,62.5,20,25
SWALES,Uskmouth 132 kV,Newport South 132kV 1,NEWS11,New,132,0.245,2.861,39.89,42.78,14.85,16.91,50,62.5,18.74,25
SWALES,Uskmouth 132 kV,Newport South 132kV 2,NEWS12,Unchanged,132,0.344,3.3,33.59,34.03,12.9,13.88,50,62.5,20,25
SWALES,Uskmouth 132 kV,Newport South 132kV 3,NEWS13,New,132,0.25,2.872,39.65,42.51,14.79,16.83,78.75,78.75,29.77,31.5
SWALES,Uskmouth 132 kV,Newport South 132kV 4,NEWS14,Unchanged,132,0.344,3.3,33.59,34.03,12.9,13.88,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Newport West 132kV 1,NEWW11,Unchanged,132,0.448,3.28,32.26,30.75,12.9,13.44,50,62.5,20,25
SWALES,Uskmouth 132 kV,Newport West 132kV 2,NEWW12,Unchanged,132,0.59,3.595,28.27,25.72,11.72,11.61,50,62.5,20,25
SWALES,Uskmouth 132 kV,Newport West 132kV 3,NEWW13,Unchanged,132,0.448,3.28,32.26,30.75,12.9,13.44,62.5,62.5,25,25
SWALES,Uskmouth 132 kV,Newport West 132kV 4,NEWW14,Unchanged,132,0.59,3.595,28.27,25.72,11.72,11.61,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Panteg 132 kV 1,PANT11,Unchanged,132,1.15,6.822,14.71,12.86,6.25,5.52,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Panteg 132kV 2,PANT12,Unchanged,132,1.16,6.887,14.54,12.48,6.19,5.45,62.5,62.5,25,25
SWALES,Uskmouth 132 kV,Pontypool North 132kV,POPN11,Unchanged,132,1.136,7.33,13.9,12.16,5.83,5.19,62.5,62.5,25,25
SWALES,Uskmouth 132 kV,SIMS 132kV,SIMS11,Unchanged,132,0.393,3.18,33.85,33.4,13.29,14.08,62.5,78.75,25,31.5
SWALES,Uskmouth 132 kV,Sudbrook 132kV 1,SUDB11,Unchanged,132,1.422,6.447,14.74,12.09,6.55,6.93,50,62.5,20,25
SWALES,Uskmouth 132 kV,Sudbrook 132kV 2,SUDB12,Unchanged,132,1.431,6.581,14.42,11.52,6.42,6.7,50,62.5,20,25
SWALES,Uskmouth 132 kV,Uskmouth 132kV A,USKM1A,New,132,0.119,2.314,52.26,68.02,18.33,24.71,62.5,78.75,19.76,24.63
SWALES,Uskmouth 132 kV,Uskmouth 132kV B,USKM1B,New,132,0.119,2.314,52.26,68.02,18.33,24.71,62.5,78.75,19.76,24.63
SWALES,Uskmouth 132 kV,Pontypool North 66kV,POPN6,Unchanged,66,5.005,23.643,8.11,-,3.64,-,62.5,-,25,-
SWALES,Uskmouth 132 kV,Cwmbran 11kV,CWMB5,New,11,2.638,45.916,32.42,-,11.82,-,50,-,17.75,-
SWALES,Uskmouth 132 kV,Llantarnam 11kV,LLTA5,New,11,2.397,43.091,35.17,-,12.63,-,50,-,17.36,-
SWALES,Uskmouth 132 kV,Magor 11kV,MAGO5,New,11,1.925,41.667,35.49,-,12.65,-,50,-,15.41,-
SWALES,Uskmouth 132 kV,Newport East 11kV A,NEWE5A,New,11,0.708,43.817,35.78,-,12.44,-,62.5,-,13.71,-
SWALES,Uskmouth 132 kV,Newport East 11kV B,NEWE5B,New,11,0.708,43.567,36,-,12.53,-,62.5,-,13.74,-
SWALES,Uskmouth 132 kV,Newport South 11kV,NEWS5,New,11,1.318,42.092,36.86,-,12.68,-,62.5,-,16.73,-
SWALES,Uskmouth 132 kV,Newport West 1/2 11kV,NEWW5,New,11,2.039,34.532,43.27,-,15.14,-,50,-,16.86,-
SWALES,Uskmouth 132 kV,Newport West 3/4 11kV,NEWW53,New,11,1.646,45.013,31.77,-,11.77,-,50,-,14.8,-
SWALES,Uskmouth 132 kV,Panteg 11kV,PANT5,New,11,2.63,44.762,33.7,-,12.1,-,40,-,14.23,-
SWALES,Uskmouth 132 kV,Pontypool North 11kV 1,POPN51,New,11,3.514,49.806,27.88,-,10.6,-,50,-,18.17,-
SWALES,Uskmouth 132 kV,Pontypool North 11kV 2,POPN52,New,11,3.514,49.806,27.88,-,10.6,-,50,-,18.17,-
SWALES,Uskmouth 132 kV,Chepstow 33kV T1,CHEP31,Unchanged,33,17.327,40.397,7.95,-,4.01,-,62.5,-,25,-
SWALES,Uskmouth 132 kV,Newhouse 33kV 1,NEWH31,Unchanged,33,10.694,33.409,10.2,-,5,-,62.5,-,25,-
SWALES,Uskmouth 132 kV,Newhouse 33kV 2,NEWH32,Unchanged,33,9.755,33.861,10.56,-,4.99,-,62.5,-,25,-
SWALES,Uskmouth 132 kV,Oak Grove Fm 33kV,OAKG3G,Unchanged,33,8.104,26.165,13.19,-,6.38,-,62.5,-,25,-
SWALES,Uskmouth 132 kV,Rhewl Fm 33kV,RHWL3G,Unchanged,33,15.45,36.639,8.4,-,4.42,-,62.5,-,25,-
SWALES,Uskmouth 132 kV,Sudbrook 33kV,SUDB3,Unchanged,33,1.442,17.216,26.81,-,10.13,-,62.5,-,25,-
SWALES,Uskmouth 132 kV,Caldicot 11kV,CALD5,Unchanged,11,16.857,65.014,18.15,-,7.89,-,62.5,-,25,-
SWALES,Uskmouth 132 kV,Chepstow 11kV,CHEP5,Unchanged,11,11.827,61.622,20.09,-,8.47,-,50,-,20,-
SWALES,Uskmouth 132 kV,Mitel 11kV,MITE5,Unchanged,11,22.477,59.857,16.19,-,8.21,-,32.75,-,13.1,-
SWALES,Uskmouth 132 kV,Newhouse 11kV,NEWH5,Unchanged,11,16.565,136.512,9.87,-,3.93,-,50,-,20,-
SWALES,Uskmouth 132 kV,St Arvans 11kV,STAR5,Unchanged,11,46.942,206.461,5.7,-,2.56,-,32.75,-,13.1,-
SWALES,Uskmouth 132 kV,Sudbrook 11kV,SUDB5,New,11,5.87,54.419,25.5,-,9.7,-,62.5,-,23.1,-
SWALES,Uskmouth 132 kV,British Energy 33kV,BRIE3G,New,33,0.524,10.593,44.51,-,16.13,-,62.5,-,20.01,-
SWALES,Uskmouth 132 kV,Newport South 33kV,NEWS3,New,33,0.435,10.487,45.49,-,16.3,-,78.75,-,23.22,-
SWALES,Uskmouth 132 kV,Traston Rd STOR 33kV,TRST3G,New,33,0.612,10.653,43.75,-,16.02,-,62.5,-,21.5,-
SWALES,Uskmouth 132 kV,Ringlands 11kV,RING5,New,11,4.767,65.935,22.65,-,8.26,-,50,-,19.39,-
SWALES,Uskmouth 132 kV,Llantarnam 66kV,LLTA6,New,66,0.863,13.061,17.84,-,6.72,-,62.5,-,23.04,-
SWALES,Uskmouth 132 kV,Rogerstone 66kV 1,ROGE61,Unchanged,66,3.392,18.412,10.84,-,4.71,-,78.75,-,31.5,-
SWALES,Uskmouth 132 kV,Rogerstone 66kV 2,ROGE62,Unchanged,66,4.959,21.946,8.68,-,3.92,-,78.75,-,31.5,-
SWALES,Uskmouth 132 kV,Rogerstone 11kV,ROGE5,New,11,4.004,54.459,26.97,-,9.87,-,50,-,19.37,-
SWALES,Uskmouth 33kV,Alpha Steel 33kV 1,ALPH31,Unchanged,33,0.881,18.345,24.91,-,9.29,-,-,-,-,-
SWALES,Uskmouth 33kV,Alpha Steel 33kV 2,ALPH32,Unchanged,33,0.881,18.345,24.91,-,9.29,-,-,-,-,-
SWALES,Uskmouth 33kV,Uskmouth 33kV 1,USKM31,Unchanged,33,0.57,18.895,25.11,-,9.23,-,-,-,-,-
SWALES,Uskmouth 33kV,Uskmouth 33kV 2,USKM32,Unchanged,33,0.542,16.74,27.92,-,10.18,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,-,PLYM1_BANK2-PLYM1_313-*1,Unchanged,132,27.34,7.13,40.18,42.22,16.07,17.88,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&105-ABHA1_105-@1,Unchanged,132,24.38,7.54,47.62,53.25,18.92,21.83,39.02,46.92,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&105-ABHA1_MAIN1-*1,Unchanged,132,24.38,7.54,47.62,53.25,18.92,21.83,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&105-ABHA1_RES1-*1,Unchanged,132,24.38,7.54,47.62,53.25,18.92,21.83,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&205-ABHA1_MAIN2-*1,Unchanged,132,24.47,7.53,47.62,53.25,18.92,21.83,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&205-ABHA1_RES2-*1,Unchanged,132,24.47,7.53,47.62,53.25,18.92,21.83,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&305-ABHA1_MAIN1-*1,Unchanged,132,24.38,7.54,47.62,53.25,18.92,21.83,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&305-ABHA1_RES1-*1,Unchanged,132,24.38,7.54,47.62,53.25,18.92,21.83,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&705-ABHA1_705-@1,Unchanged,132,24.47,7.53,47.62,53.25,18.92,21.83,39.02,46.92,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&705-ABHA1_MAIN1-*1,Unchanged,132,24.47,7.53,47.62,53.25,18.92,21.83,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&705-ABHA1_RES1-*1,Unchanged,132,24.47,7.53,47.62,53.25,18.92,21.83,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&805-ABHA1_MAIN2-*1,Unchanged,132,24.47,7.53,47.62,53.25,18.92,21.83,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&805-ABHA1_RES2-*1,Unchanged,132,24.47,7.53,47.62,53.25,18.92,21.83,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_1005-ABHA1_&1005-@1,Unchanged,132,6.96,3.13,6.42,4.38,3.26,2.26,39.02,46.92,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_16&-ABHA1_RES1-*1,Unchanged,132,24.47,7.53,47.62,53.25,18.92,21.83,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_16&-ABHA1_RES2-*1,Unchanged,132,24.47,7.53,47.62,53.25,18.92,21.83,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_205-ABHA1_&205-@1,Unchanged,132,24.47,7.53,47.62,53.25,18.92,21.83,39.02,46.92,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_305-ABHA1_&305-@1,Unchanged,132,24.38,7.54,47.62,53.25,18.92,21.83,39.02,46.92,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_405-ABHA1_&405-@1,Unchanged,132,24.47,7.53,47.62,53.25,18.92,21.83,39.02,46.92,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_605-ABHA1_&605-@1,Unchanged,132,24.38,7.54,47.62,53.25,18.92,21.83,39.02,46.92,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_805-ABHA1_&805-@1,Unchanged,132,24.47,7.53,47.62,53.25,18.92,21.83,39.02,46.92,15.3,18.4
SWEST,Abham / Exeter / Landulph,Ernesettle Bsp ,ERNE1_103-ERNE1_MAIN1-*1,Unchanged,132,26.43,8.25,37.68,38.31,14.92,16.12,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Ernesettle Bsp ,ERNE1_MAIN1-ERNE1_110-@1,Unchanged,132,26.43,8.25,37.68,38.31,14.92,16.12,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Ernesettle Bsp ,ERNE1_MAIN1-ERNE1_305-@1,Unchanged,132,26.43,8.25,37.68,38.31,14.92,16.12,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Ernesettle Bsp ,ERNE1_MAIN2-ERNE1_210-@1,Unchanged,132,25.3,7.81,35.03,33.14,14.09,14.08,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Exeter City Bsp ,EXEC1_MAIN2-EXEC1_203-*1,Unchanged,132,14.5,4.36,16.47,14.7,7.39,6.66,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter City Bsp ,EXEC1_MAIN2-EXEC1_213-*1,Unchanged,132,14.5,4.36,16.47,14.7,7.39,6.66,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter City Bsp ,EXEC1_MAIN3-EXEC1_313-*1,Unchanged,132,15.38,5.13,20.56,17.17,8.57,7.53,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_#205-EXET1_&205-@1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,22.38,28.44
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_#205-EXET1_203A-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_#205-EXET1_213B-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_#605-EXET1_&605-@1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,22.38,28.44
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_#605-EXET1_113B-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_#605-EXET1_603-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&1005-EXET1_1005-@1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,22.38,28.44
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&1005-EXET1_MAIN2-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&1005-EXET1_RES2-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&105-EXET1_MAIN1-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&205-EXET1_MAIN2-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&205-EXET1_RES2-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&305-EXET1_305-@1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,22.38,28.44
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&305-EXET1_MAIN1-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&305-EXET1_RES1-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&405-EXET1_405-@1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,22.38,28.44
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&405-EXET1_MAIN2-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&405-EXET1_RES2-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&505-EXET1_505-@1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,22.38,28.44
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&505-EXET1_MAIN1-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&505-EXET1_RES1-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&605-EXET1_MAIN2-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&705-EXET1_MAIN1-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&705-EXET1_RES1-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&805-EXET1_805-@1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,22.38,28.44
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&905-EXET1_905-@1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,22.38,28.44
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&905-EXET1_MAIN1-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_105-EXET1_&105-@1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,22.38,28.44
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_16&-EXET1_RES1-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_16&-EXET1_RES2-*1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_705-EXET1_&705-@1,Unchanged,132,29.19,10.53,44.42,52.52,16.83,20.69,62.5,78.75,22.38,28.44
SWEST,Abham / Exeter / Landulph,Exmouth Bsp ,EXMO1_113-EXMO1_MAIN1-*1,Unchanged,132,13.06,4.07,13.59,12.68,6.3,5.79,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exmouth Bsp ,EXMO1_213-EXMO1_MAIN2-*1,Unchanged,132,13.08,4.07,13.61,12.51,6.3,5.78,-,-,-,-
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&105-LAND1_105-@1,Unchanged,132,29.75,10.81,43.76,48.7,16.72,19.26,62.5,78.75,20.16,25.76
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&105-LAND1_MAIN1-*1,Unchanged,132,29.75,10.81,43.76,48.7,16.72,19.26,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&105-LAND1_RES1-*1,Unchanged,132,29.75,10.81,43.76,48.7,16.72,19.26,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&205-LAND1_205-@1,Unchanged,132,29.75,10.81,43.76,48.7,16.72,19.26,62.5,78.75,20.16,25.76
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&205-LAND1_MAIN2-*1,Unchanged,132,29.75,10.81,43.76,48.7,16.72,19.26,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&205-LAND1_RES2-*1,Unchanged,132,29.75,10.81,43.76,48.7,16.72,19.26,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&210-LAND1_210-@1,Unchanged,132,29.75,10.81,43.76,48.7,16.72,19.26,62.5,78.75,20.16,25.76
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&210-LAND1_MAIN2-*1,Unchanged,132,29.75,10.81,43.76,48.7,16.72,19.26,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&210-LAND1_RES2-*1,Unchanged,132,29.75,10.81,43.76,48.7,16.72,19.26,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&605-LAND1_605-@1,Unchanged,132,29.75,10.81,43.76,48.7,16.72,19.26,62.5,78.75,20.16,25.76
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&605-LAND1_MAIN2-*1,Unchanged,132,29.75,10.81,43.76,48.7,16.72,19.26,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&605-LAND1_RES2-*1,Unchanged,132,29.75,10.81,43.76,48.7,16.72,19.26,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_16&-LAND1_RES1-*1,Unchanged,132,29.75,10.81,43.76,48.7,16.72,19.26,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_16&-LAND1_RES2-*1,Unchanged,132,29.75,10.81,43.76,48.7,16.72,19.26,62.5,78.75,25,31.5
SWEST,Abham / Exeter / Landulph,Marsh Barton Ps ,EXGN1_MAIN1-EXGN1_190-@1,Unchanged,132,15.8,5.24,21.7,18.09,9.08,8,62.5,62.5,25,25
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_103-MILE1_MAIN1-*1,Unchanged,132,26.97,7.07,39.34,40.69,15.78,17.44,100,100,40,40
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_113-MILE1_MAIN1-*1,Unchanged,132,26.97,7.07,39.34,40.69,15.78,17.44,100,100,40,40
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_303-MILE1_MAIN2-*1,Unchanged,132,26.97,7.07,39.34,40.69,15.78,17.44,100,100,40,40
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_MAIN2-MILE1_MAIN1-@1,Unchanged,132,26.97,7.07,39.34,40.69,15.78,17.44,100,100,40,40
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_MAIN3-MILE1_203-*1,Unchanged,132,26.97,7.07,39.34,40.69,15.78,17.44,100,100,40,40
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_MAIN3-MILE1_213-*1,Unchanged,132,26.97,7.07,39.34,40.69,15.78,17.44,100,100,40,40
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_MAIN3-MILE1_MAIN2-@1,Unchanged,132,26.97,7.07,39.34,40.69,15.78,17.44,100,100,40,40
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_#210-NEWA1_MAIN2-@1,Unchanged,132,19.05,4.81,24.76,24.51,11.16,11.06,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_203-NEWA1_MAIN2-*1,Unchanged,132,19.05,4.81,24.76,24.51,11.16,11.06,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_MAIN1-NEWA1_#110-@1,Unchanged,132,19.05,4.81,24.76,24.51,11.16,11.06,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_MAIN1-NEWA1_103-*1,Unchanged,132,19.05,4.81,24.76,24.51,11.16,11.06,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_MAIN2-NEWA1_MAIN1-@1,Unchanged,132,19.05,4.81,24.76,24.51,11.16,11.06,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Paignton Bsp ,PAIG1_MAIN1-PAIG1_#110-@1,Unchanged,132,15.44,4.67,19.15,17.47,8.82,8,100,100,40,40
SWEST,Abham / Exeter / Landulph,Paignton Bsp ,PAIG1_MAIN2-PAIG1_#210-@1,Unchanged,132,14.46,4.83,18.21,16.56,8.35,7.52,100,100,40,40
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_105-PLYM1_MAIN1-@1,Unchanged,132,27.34,7.13,40.18,42.22,16.07,17.88,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_205-PLYM1_MAIN2-@1,Unchanged,132,27.34,7.13,40.18,42.22,16.07,17.88,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_210-PLYM1_MAIN2-@1,Unchanged,132,27.34,7.13,40.18,42.22,16.07,17.88,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_305-PLYM1_MAIN1-@1,Unchanged,132,27.34,7.13,40.18,42.22,16.07,17.88,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_605-PLYM1_MAIN2-@1,Unchanged,132,27.34,7.13,40.18,42.22,16.07,17.88,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_MAIN1-PLYM1_110-@1,Unchanged,132,27.34,7.13,40.18,42.22,16.07,17.88,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_MAIN1-PLYM1_MAIN2-@1,Unchanged,132,27.34,7.13,40.18,42.22,16.07,17.88,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_MAIN2-PLYM1_405-@1,Unchanged,132,27.34,7.13,40.18,42.22,16.07,17.88,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_MAIN1-PLPT1_103-*1,Unchanged,132,22.45,5.1,28.99,28.19,12.72,12.65,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_MAIN1-PLPT1_113-*1,Unchanged,132,22.45,5.1,28.99,28.19,12.72,12.65,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_MAIN2-PLPT1_203-*1,Unchanged,132,22.45,5.1,28.99,28.19,12.72,12.65,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_MAIN2-PLPT1_213-*1,Unchanged,132,22.45,5.1,28.99,28.19,12.72,12.65,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_MAIN2-PLPT1_MAIN1-@1,Unchanged,132,22.45,5.1,28.99,28.19,12.72,12.65,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Sowton Bsp ,SOWT1_MAIN1-SOWT1_113-*1,Unchanged,132,20.12,5.61,24.47,22.93,10.43,10.19,-,-,-,-
SWEST,Abham / Exeter / Landulph,Sowton Bsp ,SOWT1_MAIN3-SOWT1_313-*1,Unchanged,132,20.55,7.27,28.46,26.29,11.33,11.1,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tiverton Bsp ,TIVE1_MAIN1-TIVE1_110-@1,Unchanged,132,12.89,4.08,14.02,12.78,6.51,5.93,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Tiverton Bsp ,TIVE1_MAIN2-TIVE1_210-@1,Unchanged,132,13.3,4.13,14.57,13.36,6.74,6.19,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ1_113-TORQ1_MAIN1-*1,Unchanged,132,15.7,5.58,17.52,15.82,7.56,6.87,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ1_MAIN2-TORQ1_213-*1,Unchanged,132,15.67,5.59,17.7,15.95,7.62,6.93,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Bsp ,TOTN1_MAIN1-TOTN1_103-*1,Unchanged,132,22.45,6.82,38.44,35.73,15.94,16.06,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Totnes Bsp ,TOTN1_MAIN2-TOTN1_210-@1,Unchanged,132,22.38,6.84,38.51,35.94,15.96,16.11,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,-,34PL3_ZTR40-STOK3_7L9-*1,Unchanged,33,1.23,2.06,4.35,-,2.29,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,-,SLAD3_#1M0-SLAD3_MAIN1-@1,Unchanged,33,1.05,2.04,3.87,-,2.08,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,-,SLAD3_MAIN1-SLAD3_#1L5-@1,Unchanged,33,1.05,2.04,3.87,-,2.08,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Alders Way Stor ,ALDW3_MAIN1-ALDW3_#1L5-@1,Unchanged,33,5.91,12.3,31.85,-,12.2,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_21L5-ALER3_MAIN1-@1,Unchanged,33,5.56,5.56,36.83,-,18.33,-,33.41,-,13.1,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_25L5-ALER3_MAIN2-@1,Unchanged,33,5.28,2.3,21.24,-,11.73,-,33.41,-,13.1,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_MAIN1-ALER3_1H0-@1,Unchanged,33,5.56,5.56,36.83,-,18.33,-,33.41,-,13.1,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_MAIN1-ALER3_22L5-@1,Unchanged,33,5.56,5.56,36.83,-,18.33,-,33.41,-,13.1,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_MAIN2-ALER3_24L5-@1,Unchanged,33,5.56,5.56,36.83,-,18.33,-,33.41,-,13.1,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_MAIN2-ALER3_2H0-@1,Unchanged,33,5.56,5.56,36.83,-,18.33,-,33.41,-,13.1,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_MAIN2-ALER3_MAIN1-@1,Unchanged,33,5.56,5.56,36.83,-,18.33,-,33.41,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ashburton ,34PL3_ZSB37-ASHB3_1L9-*1,Unchanged,33,3.28,4,13.64,-,6.27,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Ashburton ,ASHB3_2L3-ASHB3_MAIN1-*1,Unchanged,33,1.98,2.86,7.52,-,3.73,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Ashburton ,ASHB3_2L9-34PL3_ZSB39-*1,Unchanged,33,3.2,3.92,13.25,-,6.11,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Ashburton ,ASHB3_3L9-34PL3_ZSB1-*1,Unchanged,33,3.2,3.92,13.27,-,6.12,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Ashcombe ,ASHC3_MAIN1-ASHC3_1M0-@1,Unchanged,33,3,3.66,13.46,-,6.28,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Ayshford Court Generator ,AYSH3_#1M0-AYSH3_MAIN1-@1,Unchanged,33,2.7,2.75,12.01,-,5.87,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Balls Wood ,BALL3_#1M0-BALL3_MAIN1-@1,Unchanged,33,4.88,4.58,24.1,-,11.16,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Barton Hill ,BAHW3_MAIN1-BAHW3_1L5-@1,Unchanged,33,6.16,15.07,37.14,-,13.91,-,62.5,-,22.65,-
SWEST,Abham / Exeter / Landulph,Bidwell Dartington ,BIDW3_#1M0-BIDW3_MAIN1-@1,Unchanged,33,6.21,15.87,34.32,-,12.94,-,62.5,-,22.43,-
SWEST,Abham / Exeter / Landulph,Bidwell Dartington ,BIDW3_MAIN1-BIDW3_#1L5-@1,Unchanged,33,6.21,15.87,34.32,-,12.94,-,62.5,-,22.43,-
SWEST,Abham / Exeter / Landulph,Blackawton ,BLAK3_2L3-BLAK3_MAIN1-*1,Unchanged,33,1.91,2.12,6.78,-,3.56,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Blackawton ,BLAK3_MAIN1-BLAK3_#2H0-@1,Unchanged,33,1.91,2.12,6.78,-,3.56,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Bovey Tracey Primary ,BOVT3_MAIN1-BOVT3_1L3-*1,Unchanged,33,1.98,2.83,8,-,3.9,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Bradley Lane Primary ,BRAL3_2L5-BRAL3_MAIN2-@1,Unchanged,33,5.08,6.36,25.27,-,10.34,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_#1H0-BRIM3_MAIN1-@1,Unchanged,33,2.18,2.89,8.83,-,4.4,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_#2H0-BRIM3_MAIN2-@1,Unchanged,33,2.18,2.89,8.83,-,4.4,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_1L4-BRIM3_MAIN1-*1,Unchanged,33,2.18,2.89,8.83,-,4.4,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_1L5B-31PL3_ZAC40-@1,Unchanged,33,2.18,2.88,8.81,-,4.4,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_2L3-BRIM3_MAIN2-*1,Unchanged,33,2.18,2.89,8.83,-,4.4,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_3L3-BRIM3_MAIN1-*1,Unchanged,33,2.18,2.89,8.83,-,4.4,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_MAIN2-BRIM3_MAIN1-@1,Unchanged,33,2.18,2.89,8.83,-,4.4,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_1H4-BUCK3_MAIN1-*1,Unchanged,33,2.88,3.49,11.14,-,5.34,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_1L3-BUCK3_MAIN1-*1,Unchanged,33,2.88,3.49,11.14,-,5.34,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_1S&-BUCK3_MAIN1-*1,Unchanged,33,2.88,3.49,11.14,-,5.34,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_1S&-BUCK3_MAIN2-*1,Unchanged,33,2.88,3.49,11.14,-,5.34,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_2L3-BUCK3_MAIN2-*1,Unchanged,33,2.9,3.68,11.74,-,5.5,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_MAIN2-BUCK3_2H4-*1,Unchanged,33,2.9,3.68,11.74,-,5.5,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Budleigh Salterton ,BUDS3_#1H0-BUDS3_MAIN1-@1,Unchanged,33,3.24,3.52,12.9,-,6.23,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Budleigh Salterton ,BUDS3_2L9-31PL3_ZEP7-*1,Unchanged,33,4.45,5.91,19.88,-,8.36,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,31PL3_GZAM78-BURL3_6L3-*1,Unchanged,33,2.1,2.31,9.03,-,4.45,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_4L3-BURL3_MAIN2-*1,Unchanged,33,2.11,2.31,9.28,-,4.63,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_5L3-BURL3_MAIN1-*1,Unchanged,33,2.11,2.31,9.28,-,4.63,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_MAIN1-BURL3_#1H0-@1,Unchanged,33,2.11,2.31,9.28,-,4.63,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_MAIN1-BURL3_3L3-*1,Unchanged,33,2.11,2.31,9.28,-,4.63,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_MAIN2-BURL3_#2H0-@1,Unchanged,33,2.11,2.31,9.28,-,4.63,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_MAIN2-BURL3_MAIN1-@1,Unchanged,33,2.11,2.31,9.28,-,4.63,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Burrowton Farm Pv ,BURR3_MAIN1-BURR3_#1M0-@1,Unchanged,33,6.61,16.33,35.87,-,13.45,-,62.5,-,19.95,-
SWEST,Abham / Exeter / Landulph,Bystock Farm ,BYST3_#1M0-BYST3_MAIN1-@1,Unchanged,33,3.93,3.81,16.28,-,7.66,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_#1H0-CALL3_MAIN1-@1,Unchanged,33,3.52,3.15,17,-,8.04,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN1-CALL3_1L5-@1,Unchanged,33,3.52,3.15,17,-,8.04,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN1-CALL3_MAIN2-*1,Unchanged,33,3.52,3.15,17,-,8.04,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN2-CALL3_2L5-@1,Unchanged,33,3.52,3.15,17,-,8.04,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN2-CALL3_MAIN3-@1,Unchanged,33,3.52,3.15,17,-,8.04,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN3-CALL3_#2H0-@1,Unchanged,33,3.52,3.15,17,-,8.04,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN3-CALL3_3L5-@1,Unchanged,33,3.52,3.15,17,-,8.04,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN3-CALL3_3S&-*1,Unchanged,33,3.52,3.15,17,-,8.04,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN4-CALL3_3S&-*1,Unchanged,33,3.52,3.15,17,-,8.04,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN4-CALL3_4L5-@1,Unchanged,33,3.52,3.15,17,-,8.04,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN4-CALL3_5L5-@1,Unchanged,33,3.52,3.15,17,-,8.04,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Callington Haye Lane Gen ,CALG3_MAIN1-CALG3_#1M0-@1,Unchanged,33,3.25,3.1,15.44,-,7.36,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Cattedown ,CATT3_MAIN1-CATT3_#1L5-@1,Unchanged,33,7.92,13.6,59.53,-,21.29,-,62.5,-,24.32,-
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_#1L5-DOCC3_MAIN1-@1,Unchanged,33,6.4,10.73,59.88,-,23.71,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_MAIN1-DOCC3_4H0-@1,Unchanged,33,6.4,10.73,59.88,-,23.71,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_MAIN2-DOCC3_#2L5-@1,Unchanged,33,6.4,10.73,59.88,-,23.71,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_MAIN2-DOCC3_5H0-@1,Unchanged,33,6.4,10.73,59.88,-,23.71,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_MAIN2-DOCC3_MAIN1-@1,Unchanged,33,6.4,10.73,59.88,-,23.71,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chelson Generator ,CHEL3_#1M0-CHEL3_MAIN1-@1,Unchanged,33,7.24,5.96,43.62,-,18.49,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,CHDN3_2L9-34PL3_ZTD31-*1,Unchanged,33,3.33,4.27,15.81,-,6.87,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,CHKN3_1L9-34PL3_ZTD51-*1,Unchanged,33,3.17,4.01,14.34,-,6.4,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,CHKN3_3L9-34PL3_ZSF40-*1,Unchanged,33,3.42,4.49,16.3,-,7.03,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_2H0-CHUK3_MAIN2-@1,Unchanged,33,3.23,3.9,16.5,-,7.22,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_2L3-CHUK3_MAIN2-*1,Unchanged,33,3.23,3.9,16.5,-,7.22,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_3L5-CHUK3_MAIN1-@1,Unchanged,33,3.23,3.9,16.5,-,7.22,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_MAIN1-CHUK3_1H0-@1,Unchanged,33,3.23,3.9,16.5,-,7.22,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_MAIN1-CHUK3_1L5-@1,Unchanged,33,3.23,3.9,16.5,-,7.22,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_MAIN2-CHUK3_MAIN1-@1,Unchanged,33,3.23,3.9,16.5,-,7.22,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,31PL3_ZBB25-CLYH3_4L3-*1,Unchanged,33,4.24,3.85,18.87,-,8.74,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,31PL3_ZEN1-CLYH3_6L3-*1,Unchanged,33,4.21,3.78,18.6,-,8.65,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH3_1H4-CLYH3_MAIN1-*1,Unchanged,33,4.23,3.84,19.38,-,9.06,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH3_3L3-CLYH3_MAIN1-*1,Unchanged,33,4.23,3.84,19.38,-,9.06,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH3_5L3-CLYH3_MAIN1-*1,Unchanged,33,4.23,3.84,19.38,-,9.06,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH3_MAIN2-CLYH3_2H4-*1,Unchanged,33,4.23,3.84,19.25,-,9.01,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Connon Bridge Landfill ,CONN3_#1L5-CONN3_MAIN1-@1,Unchanged,33,2.01,2.02,8.86,-,4.55,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Coombe Farm (Woodmanton) Gen ,CMBF3_MAIN1-CMBF3_#1L5-@1,Unchanged,33,3.41,3.26,13.63,-,6.65,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Coombeshead Farm ,COOM3_#1M0-COOM3_MAIN1-@1,Unchanged,33,2.16,3.4,9.23,-,4.42,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_#2H0-CORH3_MAIN2-@1,Unchanged,33,1.82,2.82,7.25,-,3.56,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_#6L5-CORH3_MAIN2-@1,Unchanged,33,1.82,2.82,7.25,-,3.56,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_1H0-CORH3_MAIN1-@1,Unchanged,33,1.78,3.23,7.02,-,3.42,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_1L9-31PL3_ZEF57-*1,Unchanged,33,2.55,4.09,10.79,-,4.85,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_2L3-CORH3_MAIN3-*1,Unchanged,33,2.07,2.91,7.97,-,3.98,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_2L9-31PL3_ZEF54-*1,Unchanged,33,2.59,4.17,11.03,-,4.94,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_3L9-31PL3_ZER32-*1,Unchanged,33,2.62,4.21,11.16,-,4.99,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_4L3-CORH3_MAIN2-*1,Unchanged,33,1.82,2.82,7.25,-,3.56,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_MAIN1-CORH3_1L3-*1,Unchanged,33,1.78,3.23,7.02,-,3.42,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Countess Wear Tee ,COUW3_1L3-COUW3T-*1,Unchanged,33,5.24,4.28,24.29,-,11.09,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Countess Wear Tee ,COUW3_2L3-COUW3T-*1,Unchanged,33,5.24,4.28,24.29,-,11.09,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Creacombe Solar ,CCMB3_MAIN1-CCMB3_#1L5-@1,Unchanged,33,2.71,3.05,11.13,-,5.53,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Creacombe Solar ,CCMB3_MAIN1-CCMB3_#1M0-@1,Unchanged,33,2.71,3.05,11.13,-,5.53,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_1H4-CRED3_MAIN1-*1,Unchanged,33,2.35,3.07,11.16,-,5.39,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_MAIN1-CRED3_1L3-*1,Unchanged,33,2.35,3.07,11.16,-,5.39,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_MAIN1-CRED3_MAIN2-@1,Unchanged,33,2.35,3.07,11.16,-,5.39,-,65.5,-,26.2,-
