Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_MAIN2-CRED3_2H4-*1,Unchanged,33,2.35,3.07,11.16,-,5.39,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_MAIN2-CRED3_2L3-*1,Unchanged,33,2.35,3.07,11.16,-,5.39,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_1L3-CULL3_MAIN1-*1,Unchanged,33,2.88,3.05,12.37,-,6.01,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_MAIN1-CULL3_1H4-*1,Unchanged,33,2.88,3.05,12.37,-,6.01,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_MAIN1-CULL3_MAIN2-@1,Unchanged,33,2.88,3.05,12.37,-,6.01,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_MAIN2-CULL3_2H4-*1,Unchanged,33,2.88,3.05,12.37,-,6.01,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_MAIN2-CULL3_2L3-*1,Unchanged,33,2.88,3.05,12.37,-,6.01,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Cullompton Pv ,CMPV3_#1L5-CMPV3_MAIN1-@1,Unchanged,33,2.33,2.71,9.38,-,4.75,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_#1H0-DART3_MAIN1-@1,Unchanged,33,3.26,3.43,13.74,-,6.5,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_#2H0-DART3_MAIN2-@1,Unchanged,33,3.26,3.43,13.74,-,6.5,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_1L5-DART3_MAIN1-@1,Unchanged,33,3.26,3.43,13.74,-,6.5,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_1S&-DART3_MAIN1-*1,Unchanged,33,3.26,3.43,13.74,-,6.5,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_1S&-DART3_MAIN2-*1,Unchanged,33,3.26,3.43,13.74,-,6.5,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_MAIN2-DART3_2L5-@1,Unchanged,33,3.26,3.43,13.74,-,6.5,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_MAIN2-DART3_4L5-@1,Unchanged,33,3.26,3.43,13.74,-,6.5,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_1H4-DAWL3_MAIN1-*1,Unchanged,33,3.11,3.7,13.92,-,6.44,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_1L3-DAWL3_MAIN1-*1,Unchanged,33,3.11,3.7,13.92,-,6.44,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_2H4-DAWL3_MAIN2-*1,Unchanged,33,3.11,3.7,13.92,-,6.44,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_2L3-DAWL3_MAIN2-*1,Unchanged,33,3.11,3.7,13.92,-,6.44,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_MAIN1-DAWL3_MAIN2-@1,Unchanged,33,3.11,3.7,13.92,-,6.44,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_1L3-DUNK3_MAIN1-*1,Unchanged,33,1.22,2.53,4.37,-,2.29,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_MAIN1-DUNK3_1H4-*1,Unchanged,33,1.22,2.53,4.37,-,2.29,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_MAIN1-DUNK3_MAIN2-@1,Unchanged,33,1.22,2.53,4.37,-,2.29,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_MAIN2-DUNK3_2H4-*1,Unchanged,33,0.97,2.07,4.08,-,2.08,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_MAIN2-DUNK3_2L3-*1,Unchanged,33,0.97,2.07,4.08,-,2.08,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD3_1L3-EBUD3_MAIN1-*1,Unchanged,33,2.42,2.52,8.78,-,4.61,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD3_2H4-EBUD3_MAIN2-*1,Unchanged,33,2.42,2.52,8.78,-,4.61,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD3_2L3-EBUD3_MAIN2-*1,Unchanged,33,2.42,2.52,8.78,-,4.61,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD3_MAIN2-EBUD3_MAIN1-@1,Unchanged,33,2.42,2.52,8.78,-,4.61,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_#21L5-ELIT3_MAIN1-@1,Unchanged,33,7.03,5.72,41.49,-,17.7,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_#22L5-ELIT3_MAIN1-@1,Unchanged,33,7.03,5.72,41.49,-,17.7,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_#23L5-ELIT3_MAIN1-@1,Unchanged,33,7.03,5.72,41.49,-,17.7,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_#24L5-ELIT3_MAIN2-@1,Unchanged,33,7.03,5.72,41.49,-,17.7,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_#25L5-ELIT3_MAIN2-@1,Unchanged,33,7.03,5.72,41.49,-,17.7,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_MAIN1-ELIT3_#1H0-@1,Unchanged,33,7.03,5.72,41.49,-,17.7,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_MAIN1-ELIT3_MAIN2-@1,Unchanged,33,7.03,5.72,41.49,-,17.7,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_MAIN2-ELIT3_#2H0-@1,Unchanged,33,7.03,5.72,41.49,-,17.7,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1-ERNE3_#11L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1-ERNE3_#1L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1-ERNE3_#1T0-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1-ERNE3_#21L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1-ERNE3_#3L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1-ERNE3_#5L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1-ERNE3_#7L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1-ERNE3_#9L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2-ERNE3_#10L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2-ERNE3_#12L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2-ERNE3_#14L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2-ERNE3_#22L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2-ERNE3_#2L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2-ERNE3_#2T0-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2-ERNE3_#4L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2-ERNE3_#6L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2-ERNE3_#8L5-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2-ERNE3_MAIN1-@1,Unchanged,33,6.27,28.28,63.18,-,24.32,-,62.5,-,21.44,-
SWEST,Abham / Exeter / Landulph,Ernesettle Lane ,ERLA3_MAIN1-ERLA3_#1L5-@1,Unchanged,33,6.14,19.5,58.14,-,23.25,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Ernesettle Lane ,ERLA3_MAIN1-ERLA3_#1M0-@1,Unchanged,33,6.14,19.5,58.14,-,23.25,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#10L5-EXEC3_MAIN3-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#2L5-EXEC3_MAIN2-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#6L5-EXEC3_MAIN1-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#8L5-EXEC3_MAIN1-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN1-EXEC3_#3H0-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN1-EXEC3_#7L5-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN1-EXEC3_#9L5-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN1-EXEC3_MAIN2-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN1-EXEC3_MAIN3-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN2-EXEC3_#1H0-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN2-EXEC3_#1L5-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN2-EXEC3_#3L5-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN2-EXEC3_#4L5-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN2-EXEC3_#5L5-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN2-EXEC3_2T0-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN3-EXEC3_#11L5-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN3-EXEC3_#12L5-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN3-EXEC3_#13L5-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN3-EXEC3_#2H0-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN3-EXEC3_3T0-@1,Unchanged,33,5.26,14.62,42.83,-,15.32,-,78.75,-,29.41,-
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_2L5-EXET3_MAIN2-@1,Unchanged,33,6.68,19.64,36.86,-,13.61,-,62.5,-,17.88,-
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_3L5-EXET3_MAIN1-@1,Unchanged,33,6.68,19.64,36.86,-,13.61,-,62.5,-,17.88,-
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_MAIN1-EXET3_1L5-@1,Unchanged,33,6.68,19.64,36.86,-,13.61,-,62.5,-,17.88,-
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_MAIN1-EXET3_1T0-@1,Unchanged,33,6.68,19.64,36.86,-,13.61,-,62.5,-,17.88,-
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_MAIN1-EXET3_MAIN2-@1,Unchanged,33,6.68,19.64,36.86,-,13.61,-,62.5,-,17.88,-
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_MAIN2-EXET3_2T0-@1,Unchanged,33,6.68,19.64,36.86,-,13.61,-,62.5,-,17.88,-
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI3_2H4-EXMI3_MAIN2-*1,Unchanged,33,3.26,3.75,15.57,-,7.61,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI3_MAIN1-EXMI3_1L3-*1,Unchanged,33,3.26,3.75,15.57,-,7.61,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI3_MAIN2-EXMI3_2L3-*1,Unchanged,33,3.26,3.75,15.57,-,7.61,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI3_MAIN2-EXMI3_MAIN1-@1,Unchanged,33,3.26,3.75,15.57,-,7.61,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_1L5-EXMO3_MAIN2-@1,Unchanged,33,5.04,10.25,25.67,-,9.97,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_3L5-EXMO3_MAIN2-@1,Unchanged,33,5.04,10.25,25.67,-,9.97,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_7L5-EXMO3_MAIN2-@1,Unchanged,33,5.04,10.25,25.67,-,9.97,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN1-EXMO3_1T0-@1,Unchanged,33,5.04,10.25,25.67,-,9.97,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN1-EXMO3_2L5-@1,Unchanged,33,5.04,10.25,25.67,-,9.97,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN1-EXMO3_4L5-@1,Unchanged,33,5.04,10.25,25.67,-,9.97,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN1-EXMO3_6L5-@1,Unchanged,33,5.04,10.25,25.67,-,9.97,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN1-EXMO3_MAIN2-@1,Unchanged,33,5.04,10.25,25.67,-,9.97,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN2-EXMO3_2T0-@1,Unchanged,33,5.04,10.25,25.67,-,9.97,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Faraday Road ,FDAY3_MAIN1-FDAY3_#1M0-@1,Unchanged,33,8.05,17.01,62.66,-,21.77,-,62.5,-,21.66,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_#1H0-FOLB3_MAIN1-@1,Unchanged,33,2.4,3.1,11.71,-,5.6,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_1L5-FOLB3_MAIN1-@1,Unchanged,33,2.4,3.1,11.71,-,5.6,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_1L9-31PL3_ZAY96-*1,Unchanged,33,2.39,3.16,10.51,-,5.16,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_1S&-FOLB3_MAIN1-*1,Unchanged,33,2.4,3.1,11.71,-,5.6,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_1S&-FOLB3_MAIN2-*1,Unchanged,33,2.4,3.1,11.71,-,5.6,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_2L5-FOLB3_MAIN2-@1,Unchanged,33,2.4,3.1,11.71,-,5.6,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_3L9-31PL3_ZBW48-*1,Unchanged,33,2.39,3.16,10.49,-,5.15,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_4L5-FOLB3_MAIN2-@1,Unchanged,33,2.4,3.1,11.71,-,5.6,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_6L5-FOLB3_MAIN2-@1,Unchanged,33,2.4,3.1,11.71,-,5.6,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_8L5-FOLB3_MAIN2-@1,Unchanged,33,2.4,3.1,11.71,-,5.6,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_MAIN2-FOLB3_#2H0-@1,Unchanged,33,2.4,3.1,11.71,-,5.6,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ford Farm Generator ,FORD3_MAIN1-FORD3_#1M0-@1,Unchanged,33,2.88,2.92,12.61,-,6.31,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Francis Court Farm ,FRAN3_#1L5-FRAN3_MAIN1-@1,Unchanged,33,2.18,2.14,7.78,-,4.33,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Great Houndbeare ,HOU23_#1M0-HOU23_MAIN1-@1,Unchanged,33,2.09,2.69,8.39,-,4.2,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_1L3-GUNN3_MAIN1-*1,Unchanged,33,1.86,2.44,7.37,-,3.85,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_MAIN1-GUNN3_1H4-*1,Unchanged,33,1.86,2.44,7.37,-,3.85,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_MAIN1-GUNN3_MAIN2-@1,Unchanged,33,1.86,2.44,7.37,-,3.85,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_MAIN2-GUNN3_2H4-*1,Unchanged,33,1.86,2.44,7.37,-,3.85,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_MAIN2-GUNN3_2L3-*1,Unchanged,33,1.86,2.44,7.37,-,3.85,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Hatchlands Farm ,HATC3_#1M0-HATC3_MAIN1-@1,Unchanged,33,3.17,3.71,13.51,-,6.44,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Hatchlands Farm ,HATC3_MAIN1-HATC3_#1L5-@1,Unchanged,33,3.17,3.71,13.51,-,6.44,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Hazard Farm ,HAZF3_#1L5-HAZF3_MAIN1-@1,Unchanged,33,3.52,3.92,15.15,-,7.15,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Hazard Farm ,HAZF3_#1M0-HAZF3_MAIN1-@1,Unchanged,33,3.52,3.92,15.15,-,7.15,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Heathfield ,HFLF3_1M0-HFLF3_MAIN1-@1,Unchanged,33,3.42,3.98,17.13,-,7.59,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Hemerdon Mine ,HEMI3_MAIN1-HEMI3_#1L5-@1,Unchanged,33,3.34,2.9,15.02,-,7.51,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Hemerdon Mine ,HEMI3_MAIN1-HEMI3_#2L5-@1,Unchanged,33,3.34,2.9,15.02,-,7.51,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY3_1L3-HEMY3_MAIN1-*1,Unchanged,33,1.41,2.1,6.59,-,3.22,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY3_2H4-HEMY3_MAIN2-*1,Unchanged,33,1.41,2.1,6.59,-,3.22,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY3_2L3-HEMY3_MAIN2-*1,Unchanged,33,1.41,2.1,6.59,-,3.22,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY3_MAIN1-HEMY3_MAIN2-@1,Unchanged,33,1.41,2.1,6.59,-,3.22,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Higher Trevartha Gen ,HITR3_#1M0-HITR3_MAIN1-@1,Unchanged,33,3.53,3.22,16.48,-,7.96,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_MAIN1-TEIH3_1H0-@1,Unchanged,33,3.47,3.98,15.83,-,7.22,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_MAIN1-TEIH3_1L5-@1,Unchanged,33,3.47,3.98,15.83,-,7.22,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_MAIN1-TEIH3_1S&-*1,Unchanged,33,3.47,3.98,15.83,-,7.22,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_MAIN2-TEIH3_1S&-*1,Unchanged,33,3.47,3.98,15.83,-,7.22,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_MAIN2-TEIH3_2H0-@1,Unchanged,33,3.47,3.98,15.83,-,7.22,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_MAIN2-TEIH3_2L5-@1,Unchanged,33,3.47,3.98,15.83,-,7.22,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_MAIN2-TEIH3_4L5-@1,Unchanged,33,3.47,3.98,15.83,-,7.22,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Hill Barton B P ,HBBP3_1L9-31PL3_ZEM40-*1,Unchanged,33,3.72,3.81,16.14,-,7.53,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Hill Barton B P ,HBBP3_2L9-31PL3_ZEM46-*1,Unchanged,33,3.51,3.62,14.87,-,7.03,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Hill Barton Business Park ,HBBP3_1H4-HBBP3_MAIN1-*1,Unchanged,33,3.33,3.48,13.97,-,6.65,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfd ,HONI3_1L9-31PL3_ZED9-*1,Unchanged,33,2.05,3.02,8.04,-,3.85,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfd ,HONI3_2L9-31PL3_ZED16-*1,Unchanged,33,2.09,3.07,8.21,-,3.92,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfd ,HONI3_3L9-31PL3_ZEW4-*1,Unchanged,33,2,2.99,7.83,-,3.76,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_1H4-HONI3_MAIN1-*1,Unchanged,33,2.03,2.99,8.17,-,3.96,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_2H4-HONI3_MAIN2-*1,Unchanged,33,2.03,2.99,8.17,-,3.96,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_2L3-HONI3_MAIN2-*1,Unchanged,33,2.03,2.99,8.17,-,3.96,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_MAIN1-HONI3_1L3-*1,Unchanged,33,2.03,2.99,8.17,-,3.96,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_MAIN1-HONI3_MAIN2-@1,Unchanged,33,2.03,2.99,8.17,-,3.96,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Howton Farm Pv ,HOPV3_#1L5-HOPV3_MAIN1-@1,Unchanged,33,3.79,3.49,16.75,-,8.11,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_1H4-IVYB3_MAIN1-*1,Unchanged,33,3.46,3.6,15.66,-,7.5,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_MAIN1-IVYB3_1L3-*1,Unchanged,33,3.46,3.6,15.66,-,7.5,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_MAIN1-IVYB3_MAIN2-@1,Unchanged,33,3.46,3.6,15.66,-,7.5,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_MAIN2-IVYB3_2H4-*1,Unchanged,33,3.46,3.6,15.66,-,7.5,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_MAIN2-IVYB3_2L3-*1,Unchanged,33,3.46,3.6,15.66,-,7.5,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_4L3-KINB3_MAIN3-*1,Unchanged,33,1.27,3.44,5.23,-,2.42,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_5L3-KINB3_MAIN3-*1,Unchanged,33,1.01,1.89,3.31,-,1.83,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_6L3-KINB3_MAIN3-*1,Unchanged,33,1.01,1.89,3.31,-,1.83,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_MAIN1-KINB3_1L3-*1,Unchanged,33,1.27,3.44,5.23,-,2.42,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_MAIN1-KINB3_3L3-*1,Unchanged,33,1.27,3.44,5.23,-,2.42,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_MAIN2-KINB3_2L3-*1,Unchanged,33,1.27,3.45,5.19,-,2.41,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_2T0-LAND3_MAIN2-@1,Unchanged,33,5.57,6.34,29.23,-,12.17,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_3L5-LAND3_MAIN2-@1,Unchanged,33,5.57,6.34,29.23,-,12.17,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_5L5-LAND3_MAIN2-@1,Unchanged,33,5.57,6.34,29.23,-,12.17,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_MAIN1-LAND3_10L5-@1,Unchanged,33,5.57,6.34,29.23,-,12.17,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_MAIN1-LAND3_1S&-*1,Unchanged,33,5.57,6.34,27.95,-,11.48,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_MAIN1-LAND3_8L5-@1,Unchanged,33,5.57,6.34,29.23,-,12.17,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_MAIN2-LAND3_1S&-*1,Unchanged,33,5.57,6.34,27.95,-,11.48,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Langage ,33PL3_ZPD15M-LNGE3_3L3-*1,Unchanged,33,4.14,3.96,19.12,-,8.95,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Langage ,33PL3_ZPD16M-LNGE3_5L3-*1,Unchanged,33,4.12,3.93,18.99,-,8.9,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Langage ,LAGG3_1L3-LAGG3_MAIN1-*1,Unchanged,33,4.56,6.34,23.44,-,9.9,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Langage ,LAGG3_2L3-LAGG3_MAIN2-*1,Unchanged,33,4.58,6.32,23.84,-,10.04,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Langage ,LAGG3_2L9-LAGG3_MAIN2-*1,Unchanged,33,4.58,6.32,23.84,-,10.04,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Langage Energy Centre ,LNGE3_#1M0-LNGE3_MAIN1-@1,Unchanged,33,4.05,3.8,18.39,-,8.71,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Langunnett Pv ,LANG3_MAIN1-LANG3_#1M0-@1,Unchanged,33,1.76,1.95,7.34,-,3.89,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_1H4-LANR3_MAIN1-*1,Unchanged,33,1.91,2.04,8.09,-,4.21,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_1L3-LANR3_MAIN1-*1,Unchanged,33,1.91,2.04,8.09,-,4.21,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_2H4-LANR3_MAIN2-*1,Unchanged,33,1.91,2.04,8.09,-,4.21,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_2L3-LANR3_MAIN2-*1,Unchanged,33,1.91,2.04,8.09,-,4.21,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_MAIN2-LANR3_MAIN1-@1,Unchanged,33,1.91,2.04,8.09,-,4.21,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_#1H0-LAYW3_MAIN1-@1,Unchanged,33,4.62,4.66,20.72,-,9.21,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_#2H0-LAYW3_MAIN2-@1,Unchanged,33,4.62,4.66,20.72,-,9.21,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_1L5-LAYW3_MAIN1-@1,Unchanged,33,4.62,4.66,20.72,-,9.21,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_1S&-LAYW3_MAIN1-*1,Unchanged,33,4.62,4.66,20.72,-,9.21,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_1S&-LAYW3_MAIN2-*1,Unchanged,33,4.62,4.66,20.72,-,9.21,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_2L5-LAYW3_MAIN2-@1,Unchanged,33,4.62,4.66,20.72,-,9.21,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_4L5-LAYW3_MAIN2-@1,Unchanged,33,4.62,4.66,20.72,-,9.21,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_1H4-LIFT3_MAIN1-*1,Unchanged,33,0.94,2.27,4.05,-,2.02,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_1L3-LIFT3_MAIN1-*1,Unchanged,33,0.94,2.27,4.05,-,2.02,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_2H4-LIFT3_MAIN2-*1,Unchanged,33,0.94,2.27,4.05,-,2.02,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_2L3-LIFT3_MAIN2-*1,Unchanged,33,0.94,2.27,4.05,-,2.02,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_MAIN1-LIFT3_MAIN2-@1,Unchanged,33,0.94,2.27,4.05,-,2.02,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Linketty Lane ,LINL3_1L3-LINL3_MAIN1-*1,Unchanged,33,3.06,3.76,13.42,-,6.31,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Linketty Lane ,LINL3_3L3-LINL3_MAIN1-*1,Unchanged,33,5.48,3.74,25.56,-,12.27,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_#1H0-LISK3_MAIN1-@1,Unchanged,33,4.22,3.95,22.12,-,9.88,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_#2H0-LISK3_MAIN2-@1,Unchanged,33,4.22,3.95,22.12,-,9.88,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_1L5-LISK3_MAIN1-@1,Unchanged,33,4.22,3.95,22.12,-,9.88,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_1S&-LISK3_MAIN1-*1,Unchanged,33,4.22,3.95,22.12,-,9.88,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_1S&-LISK3_MAIN2-*1,Unchanged,33,4.22,3.95,22.12,-,9.88,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_2L5-LISK3_MAIN2-@1,Unchanged,33,4.22,3.95,22.12,-,9.88,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_3L5-LISK3_MAIN1-@1,Unchanged,33,4.22,3.95,22.12,-,9.88,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_4L5-LISK3_MAIN2-@1,Unchanged,33,4.22,3.95,22.12,-,9.88,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liverton Farm Pv ,LIVE3_#1M0-LIVE3_MAIN1-@1,Unchanged,33,3.6,3.84,14.9,-,6.99,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liverton Farm Pv ,LIVE3_1L9-31PL3_ZEJ26-*1,Unchanged,33,3.35,3.46,12.96,-,6.18,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_1H4-LOOE3_MAIN1-*1,Unchanged,33,2.86,2.78,12.29,-,6.18,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_2H4-LOOE3_MAIN2-*1,Unchanged,33,2.86,2.78,12.29,-,6.18,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_2L5-LOOE3_MAIN3-@1,Unchanged,33,2.86,2.78,12.29,-,6.18,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_3L3-LOOE3_MAIN2-*1,Unchanged,33,2.86,2.78,12.29,-,6.18,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_MAIN1-LOOE3_1L3-*1,Unchanged,33,2.86,2.78,12.29,-,6.18,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_MAIN1-LOOE3_MAIN3-@1,Unchanged,33,2.86,2.78,12.29,-,6.18,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_MAIN3-LOOE3_MAIN2-@1,Unchanged,33,2.86,2.78,12.29,-,6.18,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Makro Exeter ,MAKR3_MAIN1-MAKR3_#1M0-@1,Unchanged,33,4.45,5.03,28.85,-,12.33,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Marldon ,MARL3_1L3-MARL3_MAIN1-*1,Unchanged,33,1.53,2.41,5.33,-,2.88,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Marldon ,MARL3_2L3-MARL3_MAIN1-*1,Unchanged,33,1.53,2.41,5.33,-,2.88,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Marldon ,MARL3_MAIN1-MARL3_#2H0-@1,Unchanged,33,1.53,2.41,5.33,-,2.88,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Marley Thatch Generator ,MRLY3_MAIN1-MRLY3_#1L5-@1,Unchanged,33,2.84,3.45,12.22,-,5.85,-,200,-,80,-
SWEST,Abham / Exeter / Landulph,Marley Thatch Generator ,MRLY3_MAIN1-MRLY3_#1M0-@1,Unchanged,33,2.84,3.45,12.22,-,5.85,-,200,-,80,-
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_#2H0-MARG3_MAIN2-@1,Unchanged,33,1.99,2.05,6.85,-,3.87,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_6L3-MARG3_MAIN2-*1,Unchanged,33,1.99,2.05,6.85,-,3.87,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_MAIN1-MARG3_#1H0-@1,Unchanged,33,2.11,2.78,8.58,-,4.24,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_MAIN1-MARG3_1L3-*1,Unchanged,33,2.11,2.78,8.58,-,4.24,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_MAIN1-MARG3_MAIN2-@1,Unchanged,33,2.11,2.78,8.58,-,4.24,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN1-MERR3_#1H0-@1,Unchanged,33,5.97,10.65,49.81,-,21.65,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN1-MERR3_#5L5-@1,Unchanged,33,5.97,10.65,49.81,-,21.65,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN1-MERR3_#6L5-@1,Unchanged,33,5.97,10.65,49.81,-,21.65,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN2-MERR3_#1L5-@1,Unchanged,33,5.97,10.65,49.81,-,21.65,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN2-MERR3_#2H0-@1,Unchanged,33,5.97,10.65,49.81,-,21.65,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN2-MERR3_#2L5-@1,Unchanged,33,5.97,10.65,49.81,-,21.65,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN2-MERR3_#3L5-@1,Unchanged,33,5.97,10.65,49.81,-,21.65,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN2-MERR3_#4L5-@1,Unchanged,33,5.97,10.65,49.81,-,21.65,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN2-MERR3_MAIN1-@1,Unchanged,33,5.97,10.65,49.81,-,21.65,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#10L5-MILE3_MAIN2-@1,Unchanged,33,6.85,17.31,58.8,-,23.13,-,78.75,-,29.5,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#1L5-MILE3_MAIN1-@1,Unchanged,33,6.85,17.31,58.8,-,23.13,-,78.75,-,29.5,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#2L5-MILE3_MAIN2-@1,Unchanged,33,6.85,17.31,58.8,-,23.13,-,78.75,-,29.5,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#3L5-MILE3_MAIN1-@1,Unchanged,33,6.85,17.31,58.8,-,23.13,-,78.75,-,29.5,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#4L5-MILE3_MAIN2-@1,Unchanged,33,6.85,17.31,58.8,-,23.13,-,78.75,-,29.5,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#5L5-MILE3_MAIN1-@1,Unchanged,33,6.85,17.31,58.8,-,23.13,-,78.75,-,29.5,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#6L5-MILE3_MAIN2-@1,Unchanged,33,6.85,17.31,58.8,-,23.13,-,78.75,-,29.5,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#7L5-MILE3_MAIN1-@1,Unchanged,33,6.85,17.31,58.8,-,23.13,-,78.75,-,29.5,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#8L5-MILE3_MAIN2-@1,Unchanged,33,6.85,17.31,58.8,-,23.13,-,78.75,-,29.5,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#9L5-MILE3_MAIN1-@1,Unchanged,33,6.85,17.31,58.8,-,23.13,-,78.75,-,29.5,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN1-MILE3_1T0-@1,Unchanged,33,6.85,17.31,58.8,-,23.13,-,100,-,37.46,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN1-MILE3_MAIN2-@1,Unchanged,33,6.85,17.31,58.8,-,23.13,-,78.75,-,29.5,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN2-MILE3_2T0-@1,Unchanged,33,6.85,17.31,58.8,-,23.13,-,100,-,37.46,-
SWEST,Abham / Exeter / Landulph,Modbury ,34PL3_DZPE2-MODB3_3L9-*1,Unchanged,33,3.48,3.83,15.45,-,7.23,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Modbury ,34PL3_ZPA80-MODB3_2L9-*1,Unchanged,33,3.58,3.96,16.1,-,7.47,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Modbury ,34PL3_ZPA84-MODB3_1L9-*1,Unchanged,33,3.53,3.86,15.76,-,7.36,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Modbury ,MODB3_1L3-MODB3_MAIN1-*1,Unchanged,33,2.21,2.8,8.73,-,4.52,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Modbury ,MODB3_MAIN1-MODB3_1H0-@1,Unchanged,33,2.21,2.8,8.73,-,4.52,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Newnham Farm Pv Gen ,NEWN3_MAIN1-NEWN3_#1M0-@1,Unchanged,33,3.49,2.93,14.7,-,7.61,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&10L5-NEWA3_MAIN2-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1H0-NEWA3_1H0-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1H0-NEWA3_MAIN1-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1H0-NEWA3_RES1-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1L5-NEWA3_1L5-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1L5-NEWA3_MAIN2-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1L5-NEWA3_RES2-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1T0-NEWA3_1T0-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1T0-NEWA3_MAIN1-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2H0-NEWA3_2H0-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2H0-NEWA3_MAIN2-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2H0-NEWA3_RES2-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2L5-NEWA3_2L5-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2L5-NEWA3_MAIN1-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2L5-NEWA3_RES1-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2T0-NEWA3_2T0-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2T0-NEWA3_MAIN2-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2T0-NEWA3_RES2-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&3H0-NEWA3_3H0-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&3H0-NEWA3_MAIN1-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&3H0-NEWA3_RES1-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&3L5-NEWA3_3L5-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&3L5-NEWA3_MAIN1-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&3L5-NEWA3_RES1-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&4L5-NEWA3_4L5-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&4L5-NEWA3_MAIN2-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&4L5-NEWA3_RES2-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&5L5-NEWA3_5L5-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&5L5-NEWA3_MAIN1-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&5L5-NEWA3_RES1-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&7L5-NEWA3_7L5-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&7L5-NEWA3_MAIN1-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&7L5-NEWA3_RES1-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&8L5-NEWA3_MAIN2-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&9L5-NEWA3_9L5-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&9L5-NEWA3_MAIN2-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_10L5-NEWA3_&10L5-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_6L5-NEWA3_&6L5-@1,Unchanged,33,3.51,1.66,11.32,-,6.9,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_8L5-NEWA3_&8L5-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN1-NEWA3_MAIN2-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN2-NEWA3_&6L5-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES1-NEWA3_&1T0-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES1-NEWA3_MAIN1-@1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,23.6,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES2-NEWA3_&10L5-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES2-NEWA3_&6L5-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES2-NEWA3_&8L5-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES2-NEWA3_&9L5-*1,Unchanged,33,5.76,13.92,35.06,-,12.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Barton Pv ,NEBA3_MAIN1-NEBA3_#1M0-@1,Unchanged,33,3.6,2.32,14.19,-,7.59,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Downs Farm ,NEDO3_MAIN1-NEDO3_#1L5-@1,Unchanged,33,2.7,3.13,11.41,-,5.73,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_1H4-NEWF3_MAIN1-*1,Unchanged,33,2.74,3.21,11.69,-,5.82,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_2H4-NEWF3_MAIN2-*1,Unchanged,33,2.74,3.21,11.69,-,5.82,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_2L3-NEWF3_MAIN2-*1,Unchanged,33,2.74,3.21,11.69,-,5.82,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_4L5-NEWF3_MAIN2-@1,Unchanged,33,2.74,3.21,11.69,-,5.82,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_MAIN1-NEWF3_1L3-*1,Unchanged,33,2.74,3.21,11.69,-,5.82,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_MAIN1-NEWF3_MAIN2-@1,Unchanged,33,2.74,3.21,11.69,-,5.82,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_1H4-NEWP3_MAIN1-*1,Unchanged,33,2.08,2.89,8.13,-,4.07,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_1L3-NEWP3_MAIN1-*1,Unchanged,33,2.08,2.89,8.13,-,4.07,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_2H4-NEWP3_MAIN2-*1,Unchanged,33,1.51,1.96,5.03,-,2.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_3L5-NEWP3_MAIN1-@1,Unchanged,33,2.08,2.89,8.13,-,4.07,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_MAIN2-NEWP3_2L3-*1,Unchanged,33,1.51,1.96,5.03,-,2.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_MAIN2-NEWP3_MAIN1-@1,Unchanged,33,1.51,1.96,5.03,-,2.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY3_MAIN1-NECY3_1H4-*1,Unchanged,33,2.78,3.37,12.74,-,6.3,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY3_MAIN1-NECY3_1L3-*1,Unchanged,33,2.78,3.37,12.74,-,6.3,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY3_MAIN1-NECY3_MAIN2-@1,Unchanged,33,2.78,3.37,12.74,-,6.3,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY3_MAIN2-NECY3_2L3-*1,Unchanged,33,2.78,3.37,12.74,-,6.3,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,North Intake ,DOCN3_MAIN1-DOCN3_#1L5-@1,Unchanged,33,6.18,8.68,60.04,-,23.89,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,North Intake ,DOCN3_MAIN1-DOCN3_MAIN2-@1,Unchanged,33,6.18,8.68,60.04,-,23.89,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,North Intake ,DOCN3_MAIN2-DOCN3_#2L5-@1,Unchanged,33,6.18,8.68,60.04,-,23.89,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,North Wayton ,NOWA3_MAIN1-NOWA3_#1M0-@1,Unchanged,33,5.32,5.2,26.51,-,11.54,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_MAIN1-NSMA3_1H0-@1,Unchanged,33,3.45,3.54,13.67,-,6.41,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_MAIN1-NSMA3_1L5-@1,Unchanged,33,3.45,3.54,13.67,-,6.41,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_MAIN1-NSMA3_MAIN2-@1,Unchanged,33,3.45,3.54,13.67,-,6.41,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_MAIN2-NSMA3_2H0-@1,Unchanged,33,3.45,3.54,13.67,-,6.41,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_MAIN2-NSMA3_2L5-@1,Unchanged,33,3.45,3.54,13.67,-,6.41,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_MAIN1-OFFW3_1H4-*1,Unchanged,33,1.95,3.05,7.81,-,3.79,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_MAIN1-OFFW3_1L3-*1,Unchanged,33,1.95,3.05,7.81,-,3.79,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_MAIN2-OFFW3_2H4-*1,Unchanged,33,1.95,3.05,7.81,-,3.79,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_MAIN2-OFFW3_2L3-*1,Unchanged,33,1.95,3.05,7.81,-,3.79,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_MAIN2-OFFW3_MAIN1-@1,Unchanged,33,1.95,3.05,7.81,-,3.79,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Old Stone Farm Pv ,OSFA3_#1L5-OSFA3_MAIN1-@1,Unchanged,33,2.15,2.28,8.17,-,4.28,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Old Stone Farm Pv ,OSFA3_#1M0-OSFA3_MAIN1-@1,Unchanged,33,2.15,2.28,8.17,-,4.28,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN1-OTTS3_1H0-@1,Unchanged,33,3.47,6.63,17.39,-,7.08,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN1-OTTS3_3L5-@1,Unchanged,33,3.47,6.63,17.39,-,7.08,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN1-OTTS3_5L5-@1,Unchanged,33,3.47,6.63,17.39,-,7.08,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN1-OTTS3_7L5-@1,Unchanged,33,3.47,6.63,17.39,-,7.08,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN2-OTTS3_2H0-@1,Unchanged,33,3.47,6.63,17.39,-,7.08,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN2-OTTS3_2L5-@1,Unchanged,33,3.47,6.63,17.39,-,7.08,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN2-OTTS3_4L5-@1,Unchanged,33,3.47,6.63,17.39,-,7.08,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN2-OTTS3_6L5-@1,Unchanged,33,3.47,6.63,17.39,-,7.08,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN2-OTTS3_MAIN1-@1,Unchanged,33,3.47,6.63,17.39,-,7.08,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Paignton ,34PL3_ZTF19-PAIG3_1L9-*1,Unchanged,33,2,2.85,7.16,-,3.65,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Paignton ,34PL3_ZTX3-PAIG3_2L9-*1,Unchanged,33,1.9,2.78,6.71,-,3.44,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_#8L5-PAIG3_8L3A-*1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_#8L5-PAIG3_8L3B-*1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_#9L5-PAIG3_9L3A-*1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_#9L5-PAIG3_9L3B-*1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_4L5-PAIG3_MAIN1-@1,Unchanged,33,1.83,2.69,6.62,-,3.47,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_7L5-PAIG3_MAIN2-@1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,21.95,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN1-PAIG3_#8L5-@1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,21.95,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN1-PAIG3_1H0-@1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,21.95,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN1-PAIG3_1T0-@1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,21.95,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN1-PAIG3_2L5-@1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,21.95,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN1-PAIG3_6L5-@1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,21.95,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2-PAIG3_#9L5-@1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,21.95,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2-PAIG3_11L5-@1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,21.95,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2-PAIG3_1L5-@1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,21.95,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2-PAIG3_2H0-@1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,21.95,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2-PAIG3_2T0-@1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,21.95,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2-PAIG3_5L5-@1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,21.95,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2-PAIG3_MAIN1-@1,Unchanged,33,6.04,16.31,33.6,-,12.48,-,62.5,-,21.95,-
SWEST,Abham / Exeter / Landulph,Parkview ,PAVI3_1L9-PAVI3T-*1,Unchanged,33,2.27,3.06,9.12,-,4.5,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Parkview Solar ,PAVI3_#1M0-PAVI3_MAIN1-@1,Unchanged,33,2.25,3.03,9.04,-,4.47,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_2H4-PENS3_MAIN2-*1,Unchanged,33,2.71,2.81,11.73,-,5.89,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_MAIN1-PENS3_1H4-*1,Unchanged,33,2.71,2.81,11.73,-,5.89,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_MAIN1-PENS3_1L3-*1,Unchanged,33,2.71,2.81,11.73,-,5.89,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_MAIN1-PENS3_MAIN2-@1,Unchanged,33,2.71,2.81,11.73,-,5.89,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_MAIN2-PENS3_2L3-*1,Unchanged,33,2.71,2.81,11.73,-,5.89,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Place Barton Farm Pv ,PLAB3_#1L5-PLAB3_MAIN1-@1,Unchanged,33,1.78,3.32,7.37,-,3.56,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Place Barton Farm Pv ,PLAB3_#1M0-PLAB3_MAIN1-@1,Unchanged,33,1.78,3.32,7.37,-,3.56,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#12L5-PLYM3_MAIN3-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#14L5-PLYM3_MAIN3-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#16L5-PLYM3_MAIN3-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#1L5-PLYM3_1L3A-*1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#1L5-PLYM3_1L3B-*1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#2L5-PLYM3_MAIN2-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#4L5-PLYM3_MAIN2-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#5L5-PLYM3_MAIN1-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#6L5-PLYM3_MAIN2-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#7L5-PLYM3_MAIN1-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#8L5-PLYM3_8L3A-*1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#8L5-PLYM3_8L3B-*1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#8L5-PLYM3_MAIN2-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_14L3A-PLYM3_#14L5-*1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_14L3B-PLYM3_#14L5-*1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_2L3A-PLYM3_#2L5-*1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_2L3B-PLYM3_#2L5-*1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_5L3A-PLYM3_#5L5-*1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_5L3B-PLYM3_#5L5-*1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN1-PLYM3_#1L5-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN1-PLYM3_#1T0-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN1-PLYM3_#3L5-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
