Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN2-PLYM3_#2T0-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN2-PLYM3_MAIN1-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN2-PLYM3_MAIN3-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN3-PLYM3_#10L5-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN3-PLYM3_#18L5-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN3-PLYM3_#3T0-@1,Unchanged,33,8.07,17.71,63.04,-,21.83,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_12L5-PLPT3_MAIN1-@1,Unchanged,33,5.92,15.98,38.42,-,14.22,-,62.5,-,23.16,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN1-PLPT3_1T0-@1,Unchanged,33,5.92,15.98,38.42,-,14.22,-,62.5,-,23.16,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN1-PLPT3_2L5-@1,Unchanged,33,5.92,15.98,38.42,-,14.22,-,62.5,-,23.16,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN1-PLPT3_4L5-@1,Unchanged,33,5.92,15.98,38.42,-,14.22,-,62.5,-,23.16,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN1-PLPT3_6L5-@1,Unchanged,33,5.92,15.98,38.42,-,14.22,-,62.5,-,23.16,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN1-PLPT3_8L5-@1,Unchanged,33,5.92,15.98,38.42,-,14.22,-,62.5,-,23.16,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN1-PLPT3_MAIN2-@1,Unchanged,33,5.92,15.98,38.42,-,14.22,-,62.5,-,23.16,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN2-PLPT3_11L5-@1,Unchanged,33,5.92,15.98,38.42,-,14.22,-,62.5,-,23.16,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN2-PLPT3_1L5-@1,Unchanged,33,5.92,15.98,38.42,-,14.22,-,62.5,-,23.16,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN2-PLPT3_2T0-@1,Unchanged,33,5.92,15.98,38.42,-,14.22,-,62.5,-,23.16,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN2-PLPT3_3L5-@1,Unchanged,33,5.92,15.98,38.42,-,14.22,-,62.5,-,23.16,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN2-PLPT3_5L5-@1,Unchanged,33,5.92,15.98,38.42,-,14.22,-,62.5,-,23.16,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN2-PLPT3_7L5-@1,Unchanged,33,5.92,15.98,38.42,-,14.22,-,62.5,-,23.16,-
SWEST,Abham / Exeter / Landulph,Portworthy Dams ,PORT3_#1L5-PORT3_MAIN1-@1,Unchanged,33,3.09,2.66,14.3,-,7.09,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Rydon Farm Pv ,RYDO3_#1M0-RYDO3_MAIN1-@1,Unchanged,33,4.14,3.33,17.57,-,8.59,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Salcombe ,SALC3_#2H0-SALC3_MAIN1-@1,Unchanged,33,0.8,1.89,2.65,-,1.45,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Salcombe ,SALC3_3L9-SALC3T-*1,Unchanged,33,1.03,1.91,3.36,-,1.85,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Salcombe ,SALC3_4L9-SALC3T-*1,Unchanged,33,1.03,1.91,3.36,-,1.85,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_#2H0-SALT3_MAIN2-@1,Unchanged,33,4.07,4.09,18.44,-,8.53,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_MAIN1-SALT3_#1H0-@1,Unchanged,33,4.07,4.09,18.44,-,8.53,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_MAIN1-SALT3_#1L5-@1,Unchanged,33,4.07,4.09,18.44,-,8.53,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_MAIN1-SALT3_MAIN2-@1,Unchanged,33,4.07,4.09,18.44,-,8.53,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_MAIN2-SALT3_#2L5-@1,Unchanged,33,4.07,4.09,18.44,-,8.53,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_#2H0-SAWX3_MAIN2-@1,Unchanged,33,5.02,4.48,23.97,-,10.87,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_1L5-SAWX3_MAIN1-@1,Unchanged,33,5.02,4.48,23.97,-,10.87,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_4S&-SAWX3_MAIN1-*1,Unchanged,33,5.02,4.48,23.97,-,10.87,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_4S&-SAWX3_MAIN4-*1,Unchanged,33,5.02,4.48,23.97,-,10.87,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_5L5-SAWX3_MAIN4-@1,Unchanged,33,5.02,4.48,23.97,-,10.87,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_6L5-SAWX3_MAIN4-@1,Unchanged,33,5.02,4.48,23.97,-,10.87,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN1-SAWX3_#1H0-@1,Unchanged,33,5.02,4.48,23.97,-,10.87,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN2-SAWX3_2L5-@1,Unchanged,33,5.02,4.48,23.97,-,10.87,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN2-SAWX3_2S&-*1,Unchanged,33,5.02,4.48,23.97,-,10.87,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN2-SAWX3_MAIN1-@1,Unchanged,33,5.02,4.48,23.97,-,10.87,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN3-SAWX3_2S&-*1,Unchanged,33,5.02,4.48,23.97,-,10.87,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN3-SAWX3_3L5-@1,Unchanged,33,5.02,4.48,23.97,-,10.87,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Sharland Farm Pv ,SHAR3_MAIN1-SHAR3_#1M0-@1,Unchanged,33,1.09,1.84,4.23,-,2.29,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Sherford ,SHER3_MAIN1-SHER3_#1L5-@1,Unchanged,33,3.91,4.73,18.62,-,8.56,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Sherford ,SHER3_MAIN1-SHER3_MAIN2-@1,Unchanged,33,3.91,4.73,18.62,-,8.56,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Sherford ,SHER3_MAIN2-SHER3_#2L5-@1,Unchanged,33,3.91,4.73,18.62,-,8.56,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Slade Farm ,34PL3_ZTR68-SLAD3_6L5-*1,Unchanged,33,1.05,2.05,3.7,-,1.95,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Slade Farm ,SLAD3_7L5-34PL3_ZTR51-*1,Unchanged,33,1.15,2.05,4.05,-,2.13,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,South Brent ,SOUB3_1L3-SOUB3_MAIN1-*1,Unchanged,33,2.31,3.05,9.14,-,4.48,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,South Brent ,SOUB3_2L9-34PL3_ZTW5-*1,Unchanged,33,3.11,3.74,13.2,-,6.13,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Southway ,STWR3-STWR3_1H5-*1,Unchanged,33,4.42,3.89,19.93,-,9.4,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Southway ,STWR3-STWR3_3H5-*1,Unchanged,33,4.42,3.89,19.93,-,9.4,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWA3_1L3-STWA3_MAIN1-*1,Unchanged,33,3.02,3.86,13.15,-,6.14,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWA3_2L3-STWA3_MAIN2-*1,Unchanged,33,3.02,3.86,13.15,-,6.13,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWR3_3L3-STWR3-*1,Unchanged,33,4.42,3.89,19.93,-,9.4,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_12L5-SOWT3_MAIN1-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_1L5-SOWT3_MAIN2-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_2H0-SOWT3_MAIN1-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_3L5-SOWT3_MAIN2-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_5L5-SOWT3_MAIN2-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_7L5-SOWT3_MAIN2-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_9L5-SOWT3_MAIN2-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1-SOWT3_1T0-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1-SOWT3_2L5-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1-SOWT3_4H0-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1-SOWT3_4L5-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1-SOWT3_6L5-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1-SOWT3_8L5-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1-SOWT3_MAIN2-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN2-SOWT3_11L5-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN2-SOWT3_1H0-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN2-SOWT3_3T0-@1,Unchanged,33,6.38,17.89,42.18,-,14.91,-,44.63,-,17.5,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&1L5-SGER3_1L5-@1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&1T0-SGER3_1T0-@1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&1T0-SGER3_MAIN1-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&1T0-SGER3_RES1-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&2L5-SGER3_2L5-@1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&4L5-SGER3_MAIN2-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&4L5-SGER3_RES2-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&5L5-SGER3_5L5-@1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&5L5-SGER3_MAIN2-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&5L5-SGER3_RES2-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&6L5-SGER3_6L5-@1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&6L5-SGER3_MAIN2-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&6L5-SGER3_RES2-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&7L5-SGER3_RES1-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&8L5-SGER3_8L5-@1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&8L5-SGER3_MAIN1-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&8L5-SGER3_RES1-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_1P&-SGER3_RES1-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_1P&-SGER3_RES2-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_2T0-SGER3_&2T0-@1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_3L5-SGER3_&3L5-@1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_4L5-SGER3_&4L5-@1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_7L5-SGER3_&7L5-@1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN1-SGER3_&2T0-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN1-SGER3_&7L5-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN1-SGER3_RES1-@1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN2-SGER3_&1L5-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN2-SGER3_&2L5-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN2-SGER3_&3L5-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES1-SGER3_&2T0-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES2-SGER3_&1L5-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES2-SGER3_&2L5-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES2-SGER3_&3L5-*1,Unchanged,33,7.14,8.24,42.26,-,16.83,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Neot ,45PL3_ZDU1-ABSD3_454442-*1,Unchanged,33,2.29,2.15,9.78,-,4.91,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Neot ,45PL3_ZV90-ABSD3_454440-*1,Unchanged,33,2.28,2.14,9.73,-,4.88,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Neot ,45PL3_ZV92-ABSD3_454441-*1,Unchanged,33,2.31,2.16,9.84,-,4.94,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Neot ,NEOT3_1H0-NEOT3_MAIN1-@1,Unchanged,33,1.53,1.82,6.09,-,3.3,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,St Neot ,NEOT3_1L3-NEOT3_MAIN1-*1,Unchanged,33,1.53,1.82,6.09,-,3.3,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_1H0-STEN3_MAIN1-@1,Unchanged,33,3.96,12.17,22.71,-,8.62,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_2H0-STEN3_MAIN2-@1,Unchanged,33,3.96,12.17,22.71,-,8.62,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_2L5-STEN3_MAIN2-@1,Unchanged,33,3.96,12.17,22.71,-,8.62,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_3L5-STEN3_MAIN1-@1,Unchanged,33,3.09,3.38,13.14,-,6.56,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_6L5-STEN3_MAIN2-@1,Unchanged,33,3.96,12.17,22.71,-,8.62,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_MAIN1-STEN3_1L4-*1,Unchanged,33,3.96,12.17,22.71,-,8.62,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_MAIN1-STEN3_5L5-@1,Unchanged,33,3.96,12.17,22.71,-,8.62,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_MAIN1-STEN3_MAIN2-@1,Unchanged,33,3.96,12.17,22.71,-,8.62,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stokenham ,34PL3_ZTR1-BLAK3_1L3-*1,Unchanged,33,1.91,2.12,6.77,-,3.55,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Stokenham ,34PL3_ZTR28-STOK3_8L9-*1,Unchanged,33,1.55,2.09,5.48,-,2.88,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Stokenham ,STOK3_MAIN1-STOK3_1L3-*1,Unchanged,33,0.96,2.06,3.32,-,1.75,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Stoneshill Farm ,STFA3_#1L5-STFA3_MAIN1-@1,Unchanged,33,3.41,3.46,15.13,-,7.18,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_#2H0-TAMA3_MAIN2-@1,Unchanged,33,1.6,2.36,6.13,-,3.25,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_1S&-TAMA3_MAIN1-*1,Unchanged,33,1.6,2.36,6.13,-,3.25,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_1S&-TAMA3_MAIN2-*1,Unchanged,33,1.6,2.36,6.13,-,3.25,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_2L5-TAMA3_MAIN2-@1,Unchanged,33,1.6,2.36,6.13,-,3.25,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_MAIN1-TAMA3_#1H0-@1,Unchanged,33,1.6,2.36,6.13,-,3.25,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_MAIN1-TAMA3_1L5-@1,Unchanged,33,1.6,2.36,6.13,-,3.25,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tamerton Bridge Stor ,TMBG3_#1M0-TMBG3_MAIN1-@1,Unchanged,33,6.11,16.9,56.95,-,23.02,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Tamerton Bridge Stor ,TMBG3_MAIN1-TMBG3_#1L5-@1,Unchanged,33,6.11,16.9,56.95,-,23.02,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_1H0-TAVI3_MAIN1-@1,Unchanged,33,2.08,2.8,9.8,-,4.92,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_1L3-TAVI3_MAIN1-*1,Unchanged,33,2.08,2.8,9.8,-,4.92,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_2H3-TAVI3_MAIN2-*1,Unchanged,33,2.08,2.8,9.8,-,4.92,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_3L5-TAVI3_MAIN3-@1,Unchanged,33,0.63,2.16,2.41,-,1.28,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_MAIN2-TAVI3_2L3-*1,Unchanged,33,2.08,2.8,9.8,-,4.92,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_MAIN2-TAVI3_MAIN1-@1,Unchanged,33,2.08,2.8,9.8,-,4.92,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_MAIN2-TAVI3_MAIN3-@1,Unchanged,33,2.08,2.8,9.8,-,4.92,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_MAIN3-TAVI3_4L5-@1,Unchanged,33,1.27,2.27,4.64,-,2.52,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_2H4-TEIG3_MAIN2-*1,Unchanged,33,3.38,3.77,14.78,-,6.92,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_MAIN1-TEIG3_1H4-*1,Unchanged,33,3.38,3.77,14.78,-,6.92,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_MAIN1-TEIG3_1L3-*1,Unchanged,33,3.38,3.77,14.78,-,6.92,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_MAIN2-TEIG3_2L3-*1,Unchanged,33,3.38,3.77,14.78,-,6.92,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_MAIN2-TEIG3_MAIN1-@1,Unchanged,33,3.38,3.77,14.78,-,6.92,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Till House ,TILL3_#1L5-TILL3_MAIN1-@1,Unchanged,33,6.36,10.52,32.77,-,12.9,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_#1H0-TIVE3_MAIN2-@1,Unchanged,33,5.03,10.39,29.34,-,11.09,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_#2H0-TIVE3_MAIN1-@1,Unchanged,33,5.03,10.39,29.34,-,11.09,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_#2L5-TIVE3_MAIN2-@1,Unchanged,33,5.03,10.39,29.34,-,11.09,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_#4L5-TIVE3_MAIN2-@1,Unchanged,33,5.03,10.39,29.34,-,11.09,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_#6L5-TIVE3_MAIN2-@1,Unchanged,33,5.03,10.39,29.34,-,11.09,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN1-TIVE3_#1L5-@1,Unchanged,33,5.03,10.39,29.34,-,11.09,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN1-TIVE3_#3L5-@1,Unchanged,33,5.03,10.39,29.34,-,11.09,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN1-TIVE3_1T0-@1,Unchanged,33,5.03,10.39,29.34,-,11.09,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN2-TIVE3_2T0-@1,Unchanged,33,5.03,10.39,29.34,-,11.09,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN2-TIVE3_MAIN1-@1,Unchanged,33,5.03,10.39,29.34,-,11.09,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,31PL3_GZAK1-TIVM3_6L3-*1,Unchanged,33,0.72,1.85,2.36,-,1.32,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_1L3-TIVM3_MAIN1-*1,Unchanged,33,2.94,4.34,13.77,-,6.09,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_MAIN1-TIVM3_1H4-*1,Unchanged,33,2.94,4.34,13.77,-,6.09,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_MAIN2-TIVM3_2H4-*1,Unchanged,33,2.94,4.34,13.77,-,6.09,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_MAIN2-TIVM3_2L3-*1,Unchanged,33,2.94,4.34,13.77,-,6.09,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_MAIN2-TIVM3_4L3-*1,Unchanged,33,2.94,4.34,13.77,-,6.09,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_MAIN2-TIVM3_MAIN1-@1,Unchanged,33,2.94,4.34,13.77,-,6.09,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_1H4-TIVS3_MAIN1-*1,Unchanged,33,2.94,4.21,13.62,-,6.09,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_2H4-TIVS3_MAIN2-*1,Unchanged,33,2.94,4.21,13.62,-,6.09,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_2L3-TIVS3_MAIN2-*1,Unchanged,33,2.94,4.21,13.62,-,6.09,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_MAIN1-TIVS3_1L3-*1,Unchanged,33,2.94,4.21,13.62,-,6.09,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_MAIN1-TIVS3_MAIN2-@1,Unchanged,33,2.94,4.21,13.62,-,6.09,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Topsham ,TOPS3_1L9-31PL3_ZEL40-*1,Unchanged,33,3.35,2.79,12.69,-,6.54,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Topsham ,TOPS3_2L9-31PL3_ZEL43-*1,Unchanged,33,3.22,2.69,12.02,-,6.25,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Topsham ,TOPS3_3L9-31PL3_ZET1-*1,Unchanged,33,3.24,2.71,12.13,-,6.3,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Topsham ,TOPS3_MAIN1-TOPS3_2L3-*1,Unchanged,33,2.52,2.47,9.02,-,4.79,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tor Quarry ,33PL3_ZPA58-TOQY3_2L9-*1,Unchanged,33,3.66,4.28,16.77,-,7.68,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tor Quarry ,33PL3_ZPA66-TOQY3_1L9-*1,Unchanged,33,3.87,4.52,18.11,-,8.17,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tor Quarry ,33PL3_ZPR32-TOQY3_3L9-*1,Unchanged,33,3.97,4.73,18.8,-,8.41,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_2H4-TORA3_MAIN2-*1,Unchanged,33,3.1,2.57,12.53,-,6.51,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_MAIN1-TORA3_1H4-*1,Unchanged,33,3.1,2.57,12.53,-,6.51,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_MAIN1-TORA3_1L3-*1,Unchanged,33,3.1,2.57,12.53,-,6.51,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_MAIN1-TORA3_MAIN2-@1,Unchanged,33,3.1,2.57,12.53,-,6.51,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_MAIN2-TORA3_2L3-*1,Unchanged,33,3.1,2.57,12.53,-,6.51,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Torpoint Town ,TORT3_1H0-TORT3_MAIN1-@1,Unchanged,33,2.65,2.64,9.67,-,5.01,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torpoint Town ,TORT3_1L3-TORT3_MAIN1-*1,Unchanged,33,2.65,2.64,9.67,-,5.01,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&1T0-TORQ3_RES2-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&21L5-TORQ3_RES1-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&22L5-TORQ3_22L5-@1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,15.69,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&22L5-TORQ3_MAIN1-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&22L5-TORQ3_RES1-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&23L5-TORQ3_RES1-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&24L5-TORQ3_RES1-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&25L5-TORQ3_RES2-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&26L5-TORQ3_26L5-@1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,15.69,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&26L5-TORQ3_RES2-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&27L5-TORQ3_27L5-@1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,15.69,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&27L5-TORQ3_RES2-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&28L5-TORQ3_MAIN2-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&28L5-TORQ3_RES2-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&2T0-TORQ3_2T0-@1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,15.69,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&2T0-TORQ3_RES1-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_1T0-TORQ3_&1T0-@1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,15.69,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_21L5-TORQ3_&21L5-@1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,15.69,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_23L5-TORQ3_&23L5-@1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,15.69,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_24L5-TORQ3_&24L5-@1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,15.69,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_25L5-TORQ3_&25L5-@1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,15.69,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_28L5-TORQ3_&28L5-@1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,15.69,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN1-TORQ3_&21L5-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN1-TORQ3_&23L5-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN1-TORQ3_&24L5-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN1-TORQ3_&2T0-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN1-TORQ3_MAIN2-@1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,15.69,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN1-TORQ3_RES1-@1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,15.69,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN2-TORQ3_&1T0-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN2-TORQ3_&25L5-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN2-TORQ3_&26L5-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN2-TORQ3_&27L5-*1,Unchanged,33,6.17,15.48,37.29,-,13.94,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_1H4-TORY3_MAIN1-*1,Unchanged,33,3.18,2.79,14.71,-,7.09,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_MAIN1-TORY3_1L3-*1,Unchanged,33,3.18,2.79,14.71,-,7.09,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_MAIN1-TORY3_MAIN2-@1,Unchanged,33,3.18,2.79,14.71,-,7.09,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_MAIN2-TORY3_2H4-*1,Unchanged,33,3.18,2.79,14.71,-,7.09,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_MAIN2-TORY3_2L3-*1,Unchanged,33,3.18,2.79,14.71,-,7.09,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_MAIN2-TORY3_4L5-@1,Unchanged,33,3.18,2.79,14.71,-,7.09,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_3L5-TOTN3_MAIN1-@1,Unchanged,33,6.44,26.85,37.2,-,13.49,-,62.5,-,17.56,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_4L5-TOTN3_MAIN2-@1,Unchanged,33,6.44,26.85,37.2,-,13.49,-,62.5,-,17.56,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN1-TOTN3_1L5-@1,Unchanged,33,6.44,26.85,37.2,-,13.49,-,62.5,-,17.56,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN1-TOTN3_1T0-@1,Unchanged,33,6.44,26.85,37.2,-,13.49,-,62.5,-,17.56,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN1-TOTN3_5L5-@1,Unchanged,33,6.44,26.85,37.2,-,13.49,-,62.5,-,17.56,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN2-TOTN3_2L5-@1,Unchanged,33,6.44,26.85,37.2,-,13.49,-,62.5,-,17.56,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN2-TOTN3_2T0-@1,Unchanged,33,6.44,26.85,37.2,-,13.49,-,62.5,-,17.56,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN2-TOTN3_6L5-@1,Unchanged,33,6.44,26.85,37.2,-,13.49,-,62.5,-,17.56,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN2-TOTN3_8L5-@1,Unchanged,33,6.44,26.85,37.2,-,13.49,-,62.5,-,17.56,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN2-TOTN3_MAIN1-@1,Unchanged,33,6.44,26.85,37.2,-,13.49,-,62.5,-,17.56,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_1L3-TOTL3_MAIN1-*1,Unchanged,33,3.61,4.29,14.96,-,6.81,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_1S&-TOTL3_MAIN1-*1,Unchanged,33,3.61,4.29,14.96,-,6.81,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_1S&-TOTL3_MAIN2-*1,Unchanged,33,3.61,4.29,14.96,-,6.81,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_2H4-TOTL3_MAIN2-*1,Unchanged,33,3.89,4.63,16.39,-,7.37,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_3L3-TOTL3_MAIN1-*1,Unchanged,33,3.61,4.29,14.96,-,6.81,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_MAIN1-TOTL3_1H4-*1,Unchanged,33,3.61,4.29,14.96,-,6.81,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_MAIN2-TOTL3_2L3-*1,Unchanged,33,3.89,4.63,16.39,-,7.37,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_MAIN2-TOTL3_4L3-*1,Unchanged,33,3.89,4.63,16.39,-,7.37,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Trefinnick Pv Generator ,TREF3_MAIN1-TREF3_#1L5-@1,Unchanged,33,2.21,2.82,9.73,-,4.82,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Trehawke Farm ,THWK3_#1M0-THWK3_MAIN1-@1,Unchanged,33,5.97,3.94,28.44,-,13.46,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Trequite Pv Generator ,TREQ3_MAIN1-TREQ3_#1M0-@1,Unchanged,33,5.47,4.21,26.51,-,12.31,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Trerule Farm ,TRER3_#1M0-TRER3_MAIN1-@1,Unchanged,33,4.87,3.64,21.91,-,10.61,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Trewidland Farm Generator ,TREW3_#1M0-TREW3_MAIN1-@1,Unchanged,33,3.21,2.88,13.38,-,6.84,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Warleigh Barton Pv ,WABA3_MAIN1-WABA3_#1L5-@1,Unchanged,33,5.73,9.81,45.29,-,20,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Warleigh Barton Pv ,WABA3_MAIN1-WABA3_#1M0-@1,Unchanged,33,5.73,9.81,45.29,-,20,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Water Lane B Gas ,WATB3_MAIN1-WATB3_#1M0-@1,Unchanged,33,5.05,9.5,38.12,-,14.51,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_1H4-WESM3_MAIN1-*1,Unchanged,33,5.83,4.02,26.06,-,12.05,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_21L3-WESM3_MAIN1-*1,Unchanged,33,5.3,4.65,25.1,-,11.62,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_2H4-WESM3_MAIN2-*1,Unchanged,33,5.83,4.02,26.06,-,12.05,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_MAIN1-WESM3_MAIN2-@1,Unchanged,33,5.83,4.02,26.06,-,12.05,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_MAIN2-WESM3_22L3-*1,Unchanged,33,5.83,4.02,26.06,-,12.05,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Wilton Farm Pv ,WILF3_MAIN1-WILF3_#1L5-@1,Unchanged,33,5.82,3.7,27.16,-,13.06,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Wilton Farm Pv ,WILF3_MAIN1-WILF3_#1M0-@1,Unchanged,33,5.82,3.7,27.16,-,13.06,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Wilton Wf ,WILT3_MAIN1-WILT3_#1M0-@1,Unchanged,33,5.6,3.4,25.28,-,12.47,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Winslakefoot ,WINF3_2L5-WINF3-@1,Unchanged,33,0.97,1.8,3.3,-,1.93,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Witheridge ,WITH3_MAIN1-WITH3_1L3-*1,Unchanged,33,1.03,2.19,4.36,-,2.18,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_MAIN1-WOOY3_1H4-*1,Unchanged,33,2.21,2.13,7.6,-,4.28,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_MAIN1-WOOY3_1L3-*1,Unchanged,33,2.21,2.13,7.6,-,4.28,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_MAIN1-WOOY3_MAIN2-@1,Unchanged,33,2.21,2.13,7.6,-,4.28,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_MAIN2-WOOY3_2H4-*1,Unchanged,33,3,2.93,11.58,-,5.82,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_MAIN2-WOOY3_2L3-*1,Unchanged,33,3,2.93,11.58,-,5.82,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_1L3-YELV3_MAIN1-*1,Unchanged,33,2.29,2.75,9.89,-,5.25,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_MAIN1-YELV3_1H4-*1,Unchanged,33,2.29,2.75,9.89,-,5.25,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_MAIN1-YELV3_MAIN2-@1,Unchanged,33,2.29,2.75,9.89,-,5.25,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_MAIN2-YELV3_2H4-*1,Unchanged,33,2.29,2.75,9.89,-,5.25,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_MAIN2-YELV3_2L3-*1,Unchanged,33,2.29,2.75,9.89,-,5.25,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Yonder Parks Solar ,YOPA3_#1M0-YOPA3_MAIN1-@1,Unchanged,33,2.36,2.4,9,-,4.68,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,-,EXSC5-EXSC5_1T0-@1,Unchanged,11,1.39,17.66,25.4,-,9.21,-,62.5,-,22.3,-
SWEST,Abham / Exeter / Landulph,-,EXSC5-EXSC5_2T0-@1,Unchanged,11,1.39,17.66,25.4,-,9.21,-,62.5,-,22.3,-
SWEST,Abham / Exeter / Landulph,-,HBBP5-HBBP5_1T0-@1,Unchanged,11,0.7,11.27,12.32,-,4.62,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Adelaide Road ,ADER5-ADER5_1T0-@1,Unchanged,11,1.54,11.73,24.09,-,9.31,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Adelaide Road ,ADER5-ADER5_2T0-@1,Unchanged,11,1.54,11.73,24.09,-,9.31,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER5-ALER5_1T0-@1,Unchanged,11,1.44,12.69,24.68,-,9.58,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER5-ALER5_2T0-@1,Unchanged,11,1.44,12.69,24.68,-,9.58,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Alma Road ,ALMR5-ALMR5_1T0-@1,Unchanged,11,1.52,11.05,24.54,-,9.64,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Alma Road ,ALMR5-ALMR5_2T0-@1,Unchanged,11,1.52,11.05,24.54,-,9.64,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Armada Street ,ARMA5-ARMA5_1T0-@1,Unchanged,11,1.83,13.72,29.78,-,11.23,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Armada Street ,ARMA5-ARMA5_2T0-@1,Unchanged,11,1.83,13.72,29.78,-,11.23,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ashburton ,ASHB5-ASHB5_2T0-@1,Unchanged,11,0.64,6.38,9.39,-,3.83,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Athelstan Road ,ATHL5-ATHL5_1T0-@1,Unchanged,11,1.7,15.25,29.71,-,10.89,-,32.75,-,12.35,-
SWEST,Abham / Exeter / Landulph,Athelstan Road ,ATHL5-ATHL5_2T0-@1,Unchanged,11,1.7,15.25,29.71,-,10.89,-,32.75,-,12.35,-
SWEST,Abham / Exeter / Landulph,Barton ,BART5-BART5_1T0-@1,Unchanged,11,1.43,17.2,23.28,-,8.56,-,32.75,-,11.68,-
SWEST,Abham / Exeter / Landulph,Barton ,BART5-BART5_2T0-@1,Unchanged,11,1.43,17.2,23.28,-,8.56,-,32.75,-,11.68,-
SWEST,Abham / Exeter / Landulph,Blackawton ,BLAK5-BLAK5_2T0-@1,Unchanged,11,0.52,5.73,6.98,-,3.02,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Bovey Tracey ,BOVT5-BOVT5_1T0-@1,Unchanged,11,0.61,4.56,8.26,-,3.58,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Bradley Lane ,BRAL5-BRAL5_1T0-@1,Unchanged,11,1.53,12.92,24.88,-,9.2,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Bradley Lane ,BRAL5-BRAL5_2T0-@1,Unchanged,11,1.53,12.92,24.88,-,9.2,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM5-BRIM5_1T0-@1,Unchanged,11,1.03,5.07,13.98,-,6.06,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM5-BRIM5_2T0-@1,Unchanged,11,1.03,5.07,13.98,-,6.06,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK5-BUCK5_1T0-@1,Unchanged,11,1.23,8.04,17.65,-,7.19,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK5-BUCK5_2T0-@1,Unchanged,11,1.23,8.04,17.65,-,7.19,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Buckwell Street ,BUCS5-BUCS5_1T0-@1,Unchanged,11,1.42,16.38,23.36,-,8.6,-,50,-,18.45,-
SWEST,Abham / Exeter / Landulph,Buckwell Street ,BUCS5-BUCS5_2T0-@1,Unchanged,11,1.42,16.38,23.36,-,8.6,-,50,-,18.45,-
SWEST,Abham / Exeter / Landulph,Budleigh Salterton ,BUDS5-BUDS5_1T0-@1,Unchanged,11,0.7,8.82,9.77,-,3.96,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL5-BURL5_1T0-@1,Unchanged,11,0.53,6.33,8.08,-,3.26,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL5-BURL5_2T0-@1,Unchanged,11,0.53,6.33,8.08,-,3.26,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL5-CALL5_1T0-@1,Unchanged,11,1.3,6,21.4,-,8.64,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL5-CALL5_2T0-@1,Unchanged,11,1.3,6,21.4,-,8.64,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,CHUK5-CHUK5_1T0-@1,Unchanged,11,1.24,6.92,25.19,-,9.42,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,CHUK5-CHUK5_2T0-@1,Unchanged,11,1.24,6.92,25.19,-,9.42,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Churston ,CHUS5-CHUS5_1T0-@1,Unchanged,11,1.49,12.15,23.14,-,8.81,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Churston ,CHUS5-CHUS5_2T0-@1,Unchanged,11,1.49,12.15,23.14,-,8.81,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH5-CLYH5_1T0-@1,Unchanged,11,1.31,11.42,23.78,-,8.86,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH5-CLYH5_2T0-@1,Unchanged,11,1.31,11.42,23.78,-,8.86,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Colley End ,COLE5-COLE5_1T0-@1,Unchanged,11,1.48,11.11,23.05,-,8.78,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Colley End ,COLE5-COLE5_2T0-@1,Unchanged,11,1.48,11.11,23.05,-,8.78,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH5J-CORH5_1T0-@1,Unchanged,11,0.83,5.88,11.33,-,4.76,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH5K-CORH5_2T0-@1,Unchanged,11,0.83,5.88,11.33,-,4.76,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Countess Wear ,COUW5-COUW5_1T0-@1,Unchanged,11,1.08,11.89,16.63,-,6.38,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Cowley Road ,COWR5-COWR5_1T0-@1,Unchanged,11,1.38,10.8,23.19,-,8.74,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Cowley Road ,COWR5-COWR5_2T0-@1,Unchanged,11,1.38,10.8,23.19,-,8.74,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Crediton ,CRED5-CRED5_1T0-@1,Unchanged,11,1.1,5.56,16.2,-,6.76,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Crediton ,CRED5-CRED5_2T0-@1,Unchanged,11,1.1,5.56,16.2,-,6.76,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL5-CULL5_1T0-@1,Unchanged,11,1.11,6.44,16.87,-,6.86,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL5-CULL5_2T0-@1,Unchanged,11,1.11,6.44,16.87,-,6.86,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART5-DART5_1T0-@1,Unchanged,11,1.29,7.18,18.65,-,7.57,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART5-DART5_2T0-@1,Unchanged,11,1.29,7.18,18.65,-,7.57,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dawlish ,DAWL5-DAWL5_1T0-@1,Unchanged,11,1.25,7.55,18.65,-,7.37,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Dawlish ,DAWL5-DAWL5_2T0-@1,Unchanged,11,1.25,7.55,18.65,-,7.37,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK5-DUNK5_1T0-@1,Unchanged,11,0.41,3.99,5.91,-,2.57,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK5-DUNK5_2T0-@1,Unchanged,11,0.41,3.99,5.91,-,2.57,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD5-EBUD5_2T0-@1,Unchanged,11,0.53,6.82,7.35,-,3.07,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Eggbuckland ,EGGB5-EGGB5_1T0-@1,Unchanged,11,1.5,8.03,22.38,-,9.03,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Eggbuckland ,EGGB5-EGGB5_2T0-@1,Unchanged,11,1.5,8.03,22.38,-,9.03,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT5-ELIT5_1T0-@1,Unchanged,11,1.55,8.59,23.32,-,9.37,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT5-ELIT5_2T0-@1,Unchanged,11,1.55,8.59,23.32,-,9.37,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ernesettle B&S ,BRSH5-BRSH5_1T0-@1,Unchanged,11,0.62,13.87,10.47,-,4.02,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI5-EXMI5_2T0-@1,Unchanged,11,0.54,7.86,7.93,-,3.2,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Exmouth Works ,EXMW5-EXMW5_1T0-@1,Unchanged,11,1.44,11.94,21.83,-,8.34,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Exmouth Works ,EXMW5-EXMW5_2T0-@1,Unchanged,11,1.44,11.94,21.83,-,8.34,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB5-FOLB5_1T0-@1,Unchanged,11,0.82,5.87,11.83,-,4.96,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB5-FOLB5_2T0-@1,Unchanged,11,0.82,5.87,11.83,-,4.96,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN5-GUNN5_1T0-@1,Unchanged,11,0.76,4.54,10.13,-,4.51,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN5-GUNN5_2T0-@1,Unchanged,11,0.76,4.54,10.13,-,4.51,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Haven Road ,HAVE5-HAVE5_1T0-@1,Unchanged,11,1.74,16.41,32.35,-,11.57,-,33.41,-,13.1,-
SWEST,Abham / Exeter / Landulph,Haven Road ,HAVE5-HAVE5_2T0-@1,Unchanged,11,1.74,16.41,32.35,-,11.57,-,33.41,-,13.1,-
SWEST,Abham / Exeter / Landulph,Haven Road ,HAVE5-HAVE5_3T0-@1,Unchanged,11,1.74,16.41,32.35,-,11.57,-,33.41,-,13.1,-
SWEST,Abham / Exeter / Landulph,Heavitree ,HEAB5-HEAB5_1T0-@1,Unchanged,11,1.46,12.62,34.39,-,11.97,-,46,-,18.4,-
SWEST,Abham / Exeter / Landulph,Heavitree ,HEAB5-HEAB5_2T0-@1,Unchanged,11,1.46,12.62,34.39,-,11.97,-,46,-,18.4,-
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY5-HEMY5_2T0-@1,Unchanged,11,0.56,4.54,13.29,-,5.05,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Higher Woodway T1 ,TEIH51-TEIH5_1T0-@1,Unchanged,11,1.27,8.41,18.62,-,7.44,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Higher Woodway T2 ,TEIH52-TEIH5_2T0-@1,Unchanged,11,1.27,8.41,18.62,-,7.44,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Hollicombe ,HOLL5-HOLL5_1T0-@1,Unchanged,11,1.47,10.69,21.98,-,8.61,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Hollicombe ,HOLL5-HOLL5_2T0-@1,Unchanged,11,1.47,10.69,21.98,-,8.61,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI5-HONI5_1T0-@1,Unchanged,11,0.96,5.47,13.28,-,5.52,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI5-HONI5_2T0-@1,Unchanged,11,0.96,5.47,13.28,-,5.52,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB5-IVYB5_1T0-@1,Unchanged,11,1.28,7.22,20,-,8.05,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB5-IVYB5_2T0-@1,Unchanged,11,1.28,7.22,20,-,8.05,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB5-KINB5_1T0-@1,Unchanged,11,0.96,5.31,13.66,-,5.69,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB5-KINB5_2T0-@1,Unchanged,11,0.96,5.31,13.66,-,5.69,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Langage ,LAGG5-LAGG5_1T0-@1,Unchanged,11,1.35,9.51,27.05,-,10.08,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Langage ,LAGG5-LAGG5_2T0-@1,Unchanged,11,1.35,9.51,27.05,-,10.08,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR5-LANR5_1T0-@1,Unchanged,11,0.82,4.09,12.09,-,5.31,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR5-LANR5_2T0-@1,Unchanged,11,0.82,4.09,12.09,-,5.31,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Lapford ,LAPF5-LAPF5_1T0-@1,Unchanged,11,0.43,3.68,6.45,-,2.79,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Lapford ,LAPF5-LAPF5_2T0-@1,Unchanged,11,0.43,3.68,6.45,-,2.79,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Lawes Bridge ,LAWB5-LAWB5_1T0-@1,Unchanged,11,1.55,16.54,25.59,-,9.35,-,32.75,-,11.88,-
SWEST,Abham / Exeter / Landulph,Lawes Bridge ,LAWB5-LAWB5_2T0-@1,Unchanged,11,1.55,16.54,25.59,-,9.35,-,32.75,-,11.88,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW5-LAYW5_1T0-@1,Unchanged,11,1.41,9.02,21.01,-,8.27,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW5-LAYW5_2T0-@1,Unchanged,11,1.41,9.02,21.01,-,8.27,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT5-LIFT5_1T0-@1,Unchanged,11,0.63,3.26,9.15,-,4.07,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT5-LIFT5_2T0-@1,Unchanged,11,0.63,3.26,9.15,-,4.07,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Linketty Lane ,LINL5-LINL5_1T0-@1,Unchanged,11,1.39,9.63,25.74,-,10.04,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Linketty Lane ,LINL5-LINL5_2T0-@1,Unchanged,11,1.39,9.63,25.74,-,10.04,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK5-LISK5_1T0-@1,Unchanged,11,1.42,8.55,27,-,10.12,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK5-LISK5_2T0-@1,Unchanged,11,1.42,8.55,27,-,10.12,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Longbridge ,LONG5-LONG5_1T0-@1,Unchanged,11,1.43,12.84,27.85,-,10.13,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Longbridge ,LONG5-LONG5_2T0-@1,Unchanged,11,1.43,12.84,27.85,-,10.13,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE5-LOOE5_1T0-@1,Unchanged,11,1.18,5.24,16.73,-,7.2,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE5-LOOE5_2T0-@1,Unchanged,11,1.18,5.24,16.73,-,7.2,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Marldon ,MARL5-MARL5_2T0-@1,Unchanged,11,0.42,5.5,5.47,-,2.41,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Marsh Barton ,MARB5-MARB5_1T0-@1,Unchanged,11,1.39,13.54,29.8,-,10.6,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Marsh Barton ,MARB5-MARB5_2T0-@1,Unchanged,11,1.39,13.54,29.8,-,10.6,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG5J-MARG5_1T0-@1,Unchanged,11,0.46,6.52,8.15,-,3.19,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG5K-MARG5_2T0-@1,Unchanged,11,0.45,5.55,5.84,-,2.57,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR5-MERR5_1T0-@1,Unchanged,11,1.51,13.63,25.74,-,9.91,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR5-MERR5_2T0-@1,Unchanged,11,1.51,13.63,25.74,-,9.91,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Modbury ,MODB5-MODB5_1T0-@1,Unchanged,11,0.54,6.27,7.58,-,3.17,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newport Street ,NEWS5-NEWS5_1T0-@1,Unchanged,11,1.48,14.37,24.6,-,9.36,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newport Street ,NEWS5-NEWS5_2T0-@1,Unchanged,11,1.48,14.37,24.6,-,9.36,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newton Abbot ,NEAB5-NEAB5_1T0-@1,Unchanged,11,2.04,8.56,32.05,-,12.32,-,46,-,18.4,-
SWEST,Abham / Exeter / Landulph,Newton Abbot ,NEAB5-NEAB5_2T0-@1,Unchanged,11,2.04,8.56,32.05,-,12.32,-,46,-,18.4,-
SWEST,Abham / Exeter / Landulph,Newton Abbot ,NEAB5-NEAB5_3T0-@1,Unchanged,11,2.04,8.56,32.05,-,12.32,-,46,-,18.4,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF5-NEWF5_1T0-@1,Unchanged,11,0.94,6.32,13.04,-,5.58,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF5-NEWF5_2T0-@1,Unchanged,11,0.94,6.32,13.04,-,5.58,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP5-NEWP5_1T0-@1,Unchanged,11,0.49,4.75,6.32,-,2.82,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP5-NEWP5_2T0-@1,Unchanged,11,0.49,4.75,6.32,-,2.82,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY5-NECY5_1T0-@1,Unchanged,11,0.54,8.4,7.87,-,3.18,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA5-NSMA5_1T0-@1,Unchanged,11,0.44,5.25,5.14,-,2.28,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA5-NSMA5_2T0-@1,Unchanged,11,0.44,5.25,5.14,-,2.28,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW5-OFFW5_1T0-@1,Unchanged,11,0.73,5.49,9.8,-,4.16,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW5-OFFW5_2T0-@1,Unchanged,11,0.73,5.49,9.8,-,4.16,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Old Laira Road ,OLDL5-OLDL5_1T0-@1,Unchanged,11,1.55,14.35,24.46,-,9.33,-,32.75,-,12.75,-
SWEST,Abham / Exeter / Landulph,Old Laira Road ,OLDL5-OLDL5_2T0-@1,Unchanged,11,1.55,14.35,24.46,-,9.33,-,32.75,-,12.75,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS5-OTTS5_1T0-@1,Unchanged,11,1.03,9.83,15.45,-,6,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS5-OTTS5_2T0-@1,Unchanged,11,1.03,9.83,15.45,-,6,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG5-PAIG5_1T0-@1,Unchanged,11,1.5,16.88,23.92,-,8.86,-,62.5,-,22.36,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG5-PAIG5_2T0-@1,Unchanged,11,1.5,16.88,23.92,-,8.86,-,62.5,-,22.36,-
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS5-PENS5_1T0-@1,Unchanged,11,0.9,5.73,13.42,-,5.67,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS5-PENS5_2T0-@1,Unchanged,11,0.9,5.73,13.42,-,5.67,-,32.75,-,13.1,-
