Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Abham / Exeter / Landulph,Pinhoe ,PINH5-PINH5_1T0-@1,Unchanged,11,1.49,9.81,23.04,-,8.9,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Pinhoe ,PINH5-PINH5_2T0-@1,Unchanged,11,1.49,9.81,23.04,-,8.9,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Plymstock South ,PLYS5-PLYS5_1T0-@1,Unchanged,11,1.52,8.02,22.68,-,9.05,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Prince Rock ,PRIR5-PRIR5_1T0-@1,Unchanged,11,1.6,21.32,26.72,-,9.72,-,62.5,-,20.37,-
SWEST,Abham / Exeter / Landulph,Prince Rock ,PRIR5-PRIR5_2T0-@1,Unchanged,11,1.6,21.32,26.72,-,9.72,-,62.5,-,20.37,-
SWEST,Abham / Exeter / Landulph,Salcombe ,SALC5-SALC5_2T0-@1,Unchanged,11,0.43,3.26,5.21,-,2.45,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT5-SALT5_1T0-@1,Unchanged,11,1.36,9.01,20.3,-,8.12,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT5-SALT5_2T0-@1,Unchanged,11,1.36,9.01,20.3,-,8.12,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX5-SAWX5_1T0-@1,Unchanged,11,1.08,9.45,16.78,-,6.65,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX5-SAWX5_2T0-@1,Unchanged,11,1.08,9.45,16.78,-,6.65,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Sidmouth Town ,SIDM5J-SIDM5_1T0-@1,Unchanged,11,1.18,5.02,15.55,-,6.75,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Sidmouth Town ,SIDM5K-SIDM5_2T0-@1,Unchanged,11,1.18,5.02,15.55,-,6.75,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,South Brent ,SOUB5-SOUB5_1T0-@1,Unchanged,11,0.53,7.67,8.33,-,3.3,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWA5-STWA5_1T0-@1,Unchanged,11,1.33,10.27,25.77,-,9.82,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWA5-STWA5_2T0-@1,Unchanged,11,1.33,10.27,25.77,-,9.82,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Southway 'B' ,STWB5-STWB5_3T0-@1,Unchanged,11,1.37,10.31,27.02,-,10.18,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Southway 'B' ,STWB5-STWB5_4T0-@1,Unchanged,11,1.37,10.31,27.02,-,10.18,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT5-SOWT5_1T0-@1,Unchanged,11,1.42,20.87,23.64,-,8.46,-,32.75,-,10.52,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT5-SOWT5_2T0-@1,Unchanged,11,1.42,20.87,23.64,-,8.46,-,32.75,-,10.52,-
SWEST,Abham / Exeter / Landulph,Sowton (Met) ,SMET5-SMET5_4T0-@1,Unchanged,11,0.79,18.19,23.72,-,7.93,-,62.5,-,23.59,-
SWEST,Abham / Exeter / Landulph,St Levan Road ,SLEV5-SLEV5_1T0-@1,Unchanged,11,1.6,16.12,26.33,-,10.13,-,32.75,-,12.24,-
SWEST,Abham / Exeter / Landulph,St Levan Road ,SLEV5-SLEV5_2T0-@1,Unchanged,11,1.6,16.12,26.33,-,10.13,-,32.75,-,12.24,-
SWEST,Abham / Exeter / Landulph,St Neot ,NEOT5-NEOT5_1T0-@1,Unchanged,11,0.49,4.71,8,-,3.33,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,St Thomas ,STHO5-STHO5_1T0-@1,Unchanged,11,1.47,14.17,24.9,-,9.31,-,32.75,-,12.73,-
SWEST,Abham / Exeter / Landulph,St Thomas ,STHO5-STHO5_2T0-@1,Unchanged,11,1.47,14.17,24.9,-,9.31,-,32.75,-,12.73,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN5-STEN5_1T0-@1,Unchanged,11,1.67,11.63,26.52,-,10.03,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN5-STEN5_2T0-@1,Unchanged,11,1.67,11.63,26.52,-,10.03,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Stokenham ,STOK5-STOK5_1T0-@1,Unchanged,11,0.37,4.24,4.84,-,2.14,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI5-TAVI5_1T0-@1,Unchanged,11,1.03,4.51,18.27,-,7.54,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI5-TAVI5_2T0-@1,Unchanged,11,1.03,4.51,18.27,-,7.54,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Teignmouth Gas Works ,TEIG5-TEIG5_1T0-@1,Unchanged,11,1.28,7.16,18.09,-,7.43,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Teignmouth Gas Works ,TEIG5-TEIG5_2T0-@1,Unchanged,11,1.28,7.16,18.09,-,7.43,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Tiverton Junction ,TIVE5-TIVE5_1T0-@1,Unchanged,11,1.33,16.86,25.74,-,9.12,-,62.5,-,22.81,-
SWEST,Abham / Exeter / Landulph,Tiverton Junction ,TIVE5-TIVE5_2T0-@1,Unchanged,11,1.33,16.86,25.74,-,9.12,-,62.5,-,22.81,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM5-TIVM5_1T0-@1,Unchanged,11,1.13,7.65,17.35,-,6.91,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM5-TIVM5_2T0-@1,Unchanged,11,1.13,7.65,17.35,-,6.91,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS5-TIVS5_1T0-@1,Unchanged,11,1.21,8.18,18.66,-,7.25,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS5-TIVS5_2T0-@1,Unchanged,11,1.21,8.18,18.66,-,7.25,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Topsham ,TOPS5-TOPS5_2T0-@1,Unchanged,11,0.52,6.37,7.15,-,2.98,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA5-TORA5_1T0-@1,Unchanged,11,1.23,5.06,18.56,-,7.95,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA5-TORA5_2T0-@1,Unchanged,11,1.23,5.06,18.56,-,7.95,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Torpoint Town ,TORT5-TORT5_1T0-@1,Unchanged,11,0.56,7.05,8.01,-,3.31,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Torwood ,TORW5-TORW5_1T0-@1,Unchanged,11,1.48,11.43,22.7,-,8.76,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Torwood ,TORW5-TORW5_2T0-@1,Unchanged,11,1.48,11.43,22.7,-,8.76,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY5-TORY5_1T0-@1,Unchanged,11,1.25,6.02,25.9,-,9.94,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY5-TORY5_2T0-@1,Unchanged,11,1.25,6.02,25.9,-,9.94,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL5-TOTL5_1T0-@1,Unchanged,11,1.39,10.55,21.93,-,8.39,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL5-TOTL5_2T0-@1,Unchanged,11,1.39,10.55,21.93,-,8.39,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Upton Valley ,UPTV5-UPTV5_1T0-@1,Unchanged,11,1.61,10.29,24.72,-,9.57,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Upton Valley ,UPTV5-UPTV5_2T0-@1,Unchanged,11,1.61,10.29,24.72,-,9.57,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM5-WESM5_1T0-@1,Unchanged,11,1.56,10.58,24.75,-,9.87,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM5-WESM5_2T0-@1,Unchanged,11,1.56,10.58,24.75,-,9.87,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Witheridge ,WITH5-WITH5_1T0-@1,Unchanged,11,0.39,4.41,8.08,-,3.15,-,33.41,-,13.1,-
SWEST,Abham / Exeter / Landulph,Withycombe Raleigh ,WITR5-WITR5_1T0-@1,Unchanged,11,1.32,17.18,21.27,-,7.77,-,32.75,-,11.66,-
SWEST,Abham / Exeter / Landulph,Withycombe Raleigh ,WITR5-WITR5_2T0-@1,Unchanged,11,1.32,17.18,21.27,-,7.77,-,32.75,-,11.66,-
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY5-WOOY5_1T0-@1,Unchanged,11,0.49,7.29,7.43,-,2.93,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY5-WOOY5_2T0-@1,Unchanged,11,0.49,7.29,7.43,-,2.93,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV5-YELV5_1T0-@1,Unchanged,11,1.04,5.13,14.51,-,6.44,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV5-YELV5_2T0-@1,Unchanged,11,1.04,5.13,14.51,-,6.44,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_105-ALVE1_MAIN1-@1,Unchanged,132,24.45,12.24,35.85,39.28,13.74,15.42,50,62.5,16.11,20.49
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_205-ALVE1_MAIN2-@1,Unchanged,132,24.45,12.24,35.85,39.28,13.74,15.42,50,62.5,16.11,20.49
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_505-ALVE1_MAIN1-@1,Unchanged,132,24.45,12.24,35.85,39.28,13.74,15.42,50,62.5,16.11,20.49
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_605-ALVE1_MAIN2-@1,Unchanged,132,24.45,12.24,35.85,39.28,13.74,15.42,50,62.5,16.11,20.49
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST1_MAIN1-BAST1_113-*1,Unchanged,132,14.93,5.35,17.44,15.92,7.7,6.94,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST1_MAIN2-BAST1_213-*1,Unchanged,132,12.69,5.37,16.32,14.55,7.03,6.33,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST1_MAIN2-BAST1_290-@1,Unchanged,132,12.69,5.37,16.32,14.55,7.03,6.33,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_103-CAOR1_MAIN1-*1,Unchanged,132,12.77,4.2,14.62,15.98,6.64,7.24,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_113-CAOR1_MAIN1-*1,Unchanged,132,12.77,4.2,14.62,15.98,6.64,7.24,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_MAIN2-CAOR1_203-*1,Unchanged,132,12.77,4.2,14.62,15.98,6.64,7.24,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_MAIN2-CAOR1_213-*1,Unchanged,132,12.77,4.2,14.62,15.98,6.64,7.24,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_MAIN2-CAOR1_MAIN1-@1,Unchanged,132,12.77,4.2,14.62,15.98,6.64,7.24,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Canworthy ,CANW1_110-CANW1_MAIN1-@1,Unchanged,132,12.43,3.95,13.11,12.86,6.22,5.95,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Canworthy ,CANW1_503-CANW1_MAIN1-*1,Unchanged,132,12.43,3.95,13.11,12.86,6.22,5.95,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Canworthy ,CANW1_MAIN1-CANW1_303-*1,Unchanged,132,12.43,3.95,13.11,12.86,6.22,5.95,100,100,40,40
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_103-EYEL1_MAIN1-*1,Unchanged,132,15.45,5.4,17.77,14.79,7.89,6.58,100,100,40,40
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_203-EYEL1_&203-*1,Unchanged,132,17.2,8,21.97,20.04,9,8.52,100,100,40,40
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_403-EYEL1_&403-*1,Unchanged,132,17.42,8.16,23.73,22.19,9.61,9.3,100,100,40,40
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_MAIN1-EYEL1_#210-@1,Unchanged,132,17.2,8,21.97,20.04,9,8.52,100,100,40,40
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_MAIN1-EYEL1_&203-*1,Unchanged,132,17.2,8,21.97,20.04,9,8.52,100,100,40,40
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_MAIN1-EYEL1_&403-*1,Unchanged,132,17.2,8,21.97,20.04,9,8.52,100,100,40,40
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_MAIN1-EYEL1_RES1-@1,Unchanged,132,17.2,8,21.97,20.04,9,8.52,100,100,40,40
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_RES1-EYEL1_#110-@1,Unchanged,132,17.42,8.16,23.73,22.19,9.61,9.3,100,100,40,40
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_RES1-EYEL1_&203-*1,Unchanged,132,17.42,8.16,23.73,22.19,9.61,9.3,100,100,40,40
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_RES1-EYEL1_&403-*1,Unchanged,132,17.42,8.16,23.73,22.19,9.61,9.3,100,100,40,40
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_RES1-EYEL1_303-*1,Unchanged,132,17.42,8.16,23.73,22.19,9.61,9.3,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_&305-FRAD1_305-@1,Unchanged,132,25.18,12.33,37.69,36.84,14.3,14.67,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_503-FRAD1_MAIN3-*1,Unchanged,132,25.18,12.33,37.69,36.84,14.3,14.67,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_MAIN1-FRAD1_#110-@1,Unchanged,132,24.47,7.43,33.58,31.82,13.78,13.77,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_MAIN2-FRAD1_#210-@1,Unchanged,132,24.82,9.98,35.91,33.87,14.04,14.08,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_MAIN3-FRAD1_#310-@1,Unchanged,132,25.18,12.33,37.69,36.84,14.3,14.67,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_MAIN4-FRAD1_#410-@1,Unchanged,132,25.14,12.25,37.88,37.5,14.35,14.91,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fullabrook Wf ,FULL1_390-FULL1_MAIN1-@1,Unchanged,132,11.62,4.73,14.55,12.79,6.42,5.8,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Fullabrook Wf ,FULL1_395-FULL1_MAIN1-*1,Unchanged,132,11.62,4.73,14.55,12.79,6.42,5.8,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Galsworthy Windfarm ,GALS1_MAIN1-GALS1_110-@1,Unchanged,132,15.79,4.81,19.09,16.47,8.6,7.64,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Galsworthy Windfarm ,GALS1_MAIN1-GALS1_303-*1,Unchanged,132,15.79,4.81,19.09,16.47,8.6,7.64,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Galsworthy Windfarm ,GALS1_MAIN1-GALS1_503-*1,Unchanged,132,15.79,4.81,19.09,16.47,8.6,7.64,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_103-HAYL1_MAIN1-*1,Unchanged,132,13.09,4.48,15.59,16.8,6.94,7.5,27.25,27.25,10.9,10.9
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_113-HAYL1_MAIN1-*1,Unchanged,132,13.09,4.48,15.59,16.8,6.94,7.5,27.25,27.25,10.9,10.9
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_MAIN2-HAYL1_203-*1,Unchanged,132,13.09,4.48,15.59,16.8,6.94,7.5,27.25,27.25,10.9,10.9
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_MAIN2-HAYL1_213-*1,Unchanged,132,13.09,4.48,15.59,16.8,6.94,7.5,27.25,27.25,10.9,10.9
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_MAIN2-HAYL1_MAIN1-@1,Unchanged,132,13.09,4.48,15.59,16.8,6.94,7.5,27.25,27.25,10.9,10.9
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&105-INDQ1_105-@1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&105-INDQ1_MAIN1-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&105-INDQ1_RES1-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&205-INDQ1_MAIN2-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&205-INDQ1_RES2-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&305-INDQ1_MAIN1-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&305-INDQ1_RES1-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&505-INDQ1_MAIN1-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&505-INDQ1_RES1-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&905-INDQ1_MAIN1-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&905-INDQ1_RES1-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_1005-INDQ1_&1005-@1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_16&-INDQ1_RES1-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_16&-INDQ1_RES2-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_205-INDQ1_&205-@1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_305-INDQ1_&305-@1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_405-INDQ1_&405-@1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_505-INDQ1_&505-@1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_605-INDQ1_&605-@1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_705-INDQ1_&705-@1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_905-INDQ1_&905-@1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_MAIN1-INDQ1_&705-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW1_MAIN1-NTAW1_113-*1,Unchanged,132,9.41,3.97,10.29,9.77,4.76,4.32,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Northmoor ,NOMO1_MAIN1-NOMO1_110-@1,Unchanged,132,12.53,3.94,13.14,12.87,6.25,5.96,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Northmoor ,NOMO1_MAIN1-NOMO1_303-*1,Unchanged,132,12.53,3.94,13.14,12.87,6.25,5.96,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Northmoor ,NOMO1_MAIN1-NOMO1_503-*1,Unchanged,132,12.53,3.94,13.14,12.87,6.25,5.96,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Otterham Wf ,OTHM1_110-OTHM1_MAIN1-@1,Unchanged,132,12.65,4.1,14.76,12.49,6.83,5.83,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Otterham Wf ,OTHM1_303-OTHM1_MAIN1-*1,Unchanged,132,12.65,4.1,14.76,12.49,6.83,5.83,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Otterham Wf ,OTHM1_503-OTHM1_MAIN1-*1,Unchanged,132,12.65,4.1,14.76,12.49,6.83,5.83,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_105-PYWO1_MAIN2-@1,Unchanged,132,13.12,4.06,16.51,17.69,7.52,7.91,38.25,46,15.3,18.4
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_405-PYWO1_MAIN4-@1,Unchanged,132,13.12,4.06,16.51,17.69,7.52,7.91,38.25,46,15.3,18.4
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_MAIN2-PYWO1_#210-@1,Unchanged,132,13.12,4.06,16.51,17.69,7.52,7.91,38.25,46,15.3,18.4
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_MAIN3-PYWO1_#310-@1,Unchanged,132,13.12,4.06,16.51,17.69,7.52,7.91,38.25,46,15.3,18.4
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_MAIN3-PYWO1_MAIN2-@1,Unchanged,132,13.12,4.06,16.51,17.69,7.52,7.91,38.25,46,15.3,18.4
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_MAIN3-PYWO1_MAIN4-@1,Unchanged,132,13.12,4.06,16.51,17.69,7.52,7.91,38.25,46,15.3,18.4
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_MAIN4-PYWO1_#410-@1,Unchanged,132,13.12,4.06,16.51,17.69,7.52,7.91,38.25,46,15.3,18.4
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_103-RAME1_MAIN1-*1,Unchanged,132,18.38,7.59,25.75,27.04,10.34,11.21,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_113-RAME1_MAIN1-*1,Unchanged,132,18.38,7.59,25.75,27.04,10.34,11.21,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN1-RAME1_MAIN2-@1,Unchanged,132,18.38,7.59,25.75,27.04,10.34,11.21,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN2-RAME1_203-*1,Unchanged,132,18.38,7.59,25.75,27.04,10.34,11.21,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN2-RAME1_213-*1,Unchanged,132,18.38,7.59,25.75,27.04,10.34,11.21,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN3-RAME1_303-*1,Unchanged,132,18.38,7.59,25.75,27.04,10.34,11.21,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN3-RAME1_313-*1,Unchanged,132,18.38,7.59,25.75,27.04,10.34,11.21,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN3-RAME1_MAIN2-@1,Unchanged,132,18.38,7.59,25.75,27.04,10.34,11.21,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS1_113-SAUS1_MAIN1-*1,Unchanged,132,17.34,5,20.25,18.35,9.03,8.22,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS1_213-SAUS1_MAIN2-*1,Unchanged,132,17.5,5.03,20.63,18.97,9.17,8.46,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Dennis ,STDE1_110-STDE1_MAIN1-@1,Unchanged,132,29.31,10.51,44.54,48.59,17.19,19.95,100,100,40,40
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_203-SGER1_MAIN2-*1,Unchanged,132,17.56,4.96,19.88,18.01,8.8,8.13,100,100,40,40
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_210-SGER1_MAIN2-@1,Unchanged,132,17.56,4.96,19.88,18.01,8.8,8.13,100,100,40,40
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_MAIN1-SGER1_103-*1,Unchanged,132,9.4,4.02,9.73,9.2,4.5,4.13,100,100,40,40
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_MAIN1-SGER1_110-@1,Unchanged,132,9.4,4.02,9.73,9.2,4.5,4.13,100,100,40,40
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_MAIN2-SGER1_MAIN1-@1,Unchanged,132,17.56,4.96,19.88,18.01,8.8,8.13,100,100,40,40
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_103-STUD1_MAIN1-*1,Unchanged,132,15.45,5.44,18.57,18.33,8.05,7.96,27.5,27.5,11,11
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_110-STUD1_MAIN1-@1,Unchanged,132,15.45,5.44,18.57,18.33,8.05,7.96,27.5,27.5,11,11
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_203-STUD1_MAIN2-*1,Unchanged,132,15.45,5.44,18.57,18.33,8.05,7.96,27.5,27.5,11,11
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_210-STUD1_MAIN2-@1,Unchanged,132,15.45,5.44,18.57,18.33,8.05,7.96,27.5,27.5,11,11
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_MAIN1-STUD1_MAIN2-@1,Unchanged,132,15.45,5.44,18.57,18.33,8.05,7.96,27.5,27.5,11,11
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_203-TRUR1_MAIN2-*1,Unchanged,132,17.54,8.18,23.97,23.97,9.59,9.82,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_213-TRUR1_MAIN2-*1,Unchanged,132,17.54,8.18,23.97,23.97,9.59,9.82,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_MAIN1-TRUR1_103-*1,Unchanged,132,17.54,8.18,23.97,23.97,9.59,9.82,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_MAIN1-TRUR1_113-*1,Unchanged,132,17.54,8.18,23.97,23.97,9.59,9.82,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_MAIN2-TRUR1_MAIN1-@1,Unchanged,132,17.54,8.18,23.97,23.97,9.59,9.82,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZBS32-ABSD3_410366-*1,Unchanged,33,3.14,3.42,14.6,-,6.63,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZBS46-ABSD3_410971-*1,Unchanged,33,2.62,2.83,11.71,-,5.52,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZBX69A-ABSD3_417323-*1,Unchanged,33,1.98,3.2,11.81,-,5.17,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZD109-ABSD3_410995-*1,Unchanged,33,2.09,2.18,7.77,-,4.12,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZD109-ABSD3_410997-*1,Unchanged,33,2.09,2.18,7.77,-,4.12,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZD110-ABSD3_410996-*1,Unchanged,33,2.1,2.18,7.8,-,4.14,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZG112-ABSD3_410605-*1,Unchanged,33,2.4,2.48,9.22,-,4.8,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZG95-ABSD3_410015-*1,Unchanged,33,2.84,2.61,11.23,-,5.76,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,ABSD3_414108-41PL3_ZA2-*1,Unchanged,33,2.92,4.15,14.45,-,6.17,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,CLOG3_MAIN1-CLOG3_#1M0-@1,Unchanged,33,3.04,4.08,15.48,-,7.09,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,-,MORH3_1L9-MORH3DZWL106-*1,Unchanged,33,1.85,2.37,7.13,-,3.73,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,MORH3_DZWA14-MORH3_3L9-*1,Unchanged,33,1.69,2.34,6.44,-,3.38,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,MORH3DZWL109-MORH3_2L9-*1,Unchanged,33,1.88,2.39,7.29,-,3.8,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,OKEH3_1L9-35PL3_ZXH63-*1,Unchanged,33,1.92,2.45,7.57,-,3.96,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Aaronsons ,AARO3_MAIN1-AARO3_1H0-@1,Unchanged,33,1.97,2.5,9.33,-,4.78,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Ashwater ,ASHW3_MAIN1-ASHW3_#1H0-@1,Unchanged,33,2.35,2.57,9.91,-,5.07,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Ashwater Pv ,ASWR3_#1M0-ASWR3_MAIN1-@1,Unchanged,33,2.54,2.6,10.73,-,5.51,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_10L5-BAST3_MAIN1-@1,Unchanged,33,5.66,12.58,33.72,-,12.87,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_1L5-BAST3_MAIN2-@1,Unchanged,33,5.66,12.58,33.72,-,12.87,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_1T0-BAST3_MAIN1-@1,Unchanged,33,5.66,12.58,33.72,-,12.87,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_2L5-BAST3_MAIN1-@1,Unchanged,33,5.66,12.58,33.72,-,12.87,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_2T0-BAST3_MAIN2-@1,Unchanged,33,5.66,12.58,33.72,-,12.87,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_5L5-BAST3_MAIN2-@1,Unchanged,33,5.66,12.58,33.72,-,12.87,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_6L5-BAST3_MAIN1-@1,Unchanged,33,5.66,12.58,33.72,-,12.87,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_7L5-BAST3_MAIN2-@1,Unchanged,33,5.66,12.58,33.72,-,12.87,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_8L5-BAST3_MAIN1-@1,Unchanged,33,5.66,12.58,33.72,-,12.87,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_MAIN2-BAST3_9L5-@1,Unchanged,33,5.66,12.58,33.72,-,12.87,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_MAIN2-BAST3_MAIN1-@1,Unchanged,33,5.66,12.58,33.72,-,12.87,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_MAIN1-BARQ3_#1H0-@1,Unchanged,33,2.96,3.56,13.04,-,6.04,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_MAIN1-BARQ3_#1L5-@1,Unchanged,33,2.96,3.56,13.04,-,6.04,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_MAIN1-BARQ3_#3L5-@1,Unchanged,33,2.96,3.56,13.04,-,6.04,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_MAIN1-BARQ3_MAIN2-@1,Unchanged,33,2.96,3.56,13.04,-,6.04,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_MAIN2-BARQ3_#2H0-@1,Unchanged,33,2.96,3.56,13.04,-,6.04,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_MAIN2-BARQ3_#2L5-@1,Unchanged,33,2.96,3.56,13.04,-,6.04,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Batsworthy Wf ,BATS3_MAIN1-BATS3_#1M0-@1,Unchanged,33,1.44,1.94,9.71,-,4.52,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Beaford Park Generator ,BEAF3_MAIN1-BEAF3_#1L5-@1,Unchanged,33,0.94,1.97,4.48,-,2.18,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bears Dn Wf ,43PL3_ZBE52-ABSD3_430017-*1,Unchanged,33,2.57,3.66,13.51,-,5.9,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bears Dn Wf ,ABSD3_430225-43PL3_ZBE52A-*1,Unchanged,33,2.54,3.64,13.36,-,5.84,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bears Dn Wf ,ABSD3_434140-43PL3_ZBE51-*1,Unchanged,33,2.59,3.69,13.64,-,5.95,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bears Down Windfarm ,BEDO3_MAIN1-BEDO3_1M0-@1,Unchanged,33,2.42,3.39,12.38,-,5.5,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_#1H0-BIDE3_MAIN1-@1,Unchanged,33,2.8,3.35,12.44,-,5.79,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_#2H0-BIDE3_MAIN2-@1,Unchanged,33,2.8,3.35,12.44,-,5.79,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_1L5-BIDE3_MAIN1-@1,Unchanged,33,2.8,3.35,12.44,-,5.79,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_1S&-BIDE3_MAIN1-*1,Unchanged,33,2.8,3.35,12.44,-,5.79,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_1S&-BIDE3_MAIN2-*1,Unchanged,33,2.8,3.35,12.44,-,5.79,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_3L5-BIDE3_MAIN1-@1,Unchanged,33,2.8,3.35,12.44,-,5.79,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_4L5-BIDE3_MAIN2-@1,Unchanged,33,2.8,3.35,12.44,-,5.79,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_MAIN2-BIDE3_2L5-@1,Unchanged,33,2.8,3.35,12.44,-,5.79,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,43PL3_ZCB3-ABSD3_430033-*1,Unchanged,33,3.71,4.82,18.76,-,8.35,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_1H4-BLAC3_MAIN1-*1,Unchanged,33,3.75,4.89,19.25,-,8.51,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_1L3-BLAC3_MAIN1-*1,Unchanged,33,3.75,4.89,19.25,-,8.51,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_2H4-BLAC3_MAIN3-*1,Unchanged,33,3.75,4.89,19.25,-,8.51,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_3L3-BLAC3_MAIN3-*1,Unchanged,33,3.75,4.89,19.25,-,8.51,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_MAIN2-BLAC3_2L5-@1,Unchanged,33,3.75,4.89,19.25,-,8.51,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_MAIN2-BLAC3_MAIN1-@1,Unchanged,33,3.75,4.89,19.25,-,8.51,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_MAIN2-BLAC3_MAIN3-@1,Unchanged,33,3.75,4.89,19.25,-,8.51,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bodiniel Pv Park ,BLPP3_#1M0-BLPP3_MAIN1-@1,Unchanged,33,3.33,4.68,16.56,-,7.12,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_BANK1-BODM3_1L3A-*1,Unchanged,33,3.36,4.65,17.05,-,7.26,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_MAIN1-BODM3_1H4-*1,Unchanged,33,3.36,4.65,17.05,-,7.26,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_MAIN1-BODM3_1L5-@1,Unchanged,33,3.36,4.65,17.05,-,7.26,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_MAIN1-BODM3_MAIN2-@1,Unchanged,33,3.36,4.65,17.05,-,7.26,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_MAIN2-BODM3_2H4-*1,Unchanged,33,3.36,4.65,17.05,-,7.26,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_MAIN2-BODM3_2L5-@1,Unchanged,33,3.36,4.65,17.05,-,7.26,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bodwen ,BDWN3_#1M0-BDWN3_MAIN1-@1,Unchanged,33,3.44,4.07,17.03,-,7.78,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bradford Farm Pv ,BRPV3_#1L5-BRPV3_MAIN1-@1,Unchanged,33,5.26,3.06,23.95,-,12.28,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Bratton Flemming ,BRAF3_MAIN1-BRAF3_1H3-*1,Unchanged,33,1.54,1.91,6.06,-,3.27,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bratton Flemming Gen ,BRAT3_MAIN1-BRAT3_#1L5-@1,Unchanged,33,1.41,1.85,5.61,-,3.02,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_2H3-BRAU3_MAIN2-*1,Unchanged,33,2.78,3.46,12.4,-,5.69,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_3L5-BRAU3_MAIN1-@1,Unchanged,33,2.32,3.24,10.03,-,4.69,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_MAIN1-BRAU3_1H3-*1,Unchanged,33,2.32,3.24,10.03,-,4.69,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_MAIN1-BRAU3_1L3-*1,Unchanged,33,2.32,3.24,10.03,-,4.69,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_MAIN2-BRAU3_2L5-@1,Unchanged,33,2.78,3.46,12.4,-,5.69,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_MAIN2-BRAU3_4L3-*1,Unchanged,33,2.78,3.46,12.4,-,5.69,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_MAIN2-BRAU3_MAIN1-@1,Unchanged,33,2.78,3.46,12.4,-,5.69,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_ZAE32-BRAU3_1L3T-*1,Unchanged,33,3.28,3.84,14.72,-,6.71,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_1L5-BUGL3_MAIN2-@1,Unchanged,33,1.67,2.37,6.19,-,3.36,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_2H4-BUGL3_MAIN2-*1,Unchanged,33,3.9,6.15,22.79,-,9.24,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_3L3-BUGL3_MAIN1-*1,Unchanged,33,3.9,6.15,22.79,-,9.24,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_3S&-BUGL3_MAIN4-*1,Unchanged,33,3.9,6.15,22.79,-,9.24,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN1-BUGL3_1H4-*1,Unchanged,33,3.9,6.15,22.79,-,9.24,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN2-BUGL3_MAIN1-@1,Unchanged,33,3.9,6.15,22.79,-,9.24,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN2-BUGL3_MAIN3-@1,Unchanged,33,3.9,6.15,22.79,-,9.24,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN3-BUGL3_2L5-@1,Unchanged,33,3.9,6.15,22.79,-,9.24,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN3-BUGL3_3H4-*1,Unchanged,33,3.9,6.15,22.79,-,9.24,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN3-BUGL3_3S&-*1,Unchanged,33,3.9,6.15,22.79,-,9.24,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN4-BUGL3_4L5-@1,Unchanged,33,3.9,6.15,22.79,-,9.24,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Burthy ,BURT3_#1M0-BURT3_MAIN1-@1,Unchanged,33,4.13,10,24.78,-,9.85,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_1H4-CALY3_MAIN1-*1,Unchanged,33,3.44,4.85,17.5,-,7.41,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_2L3-CALY3_MAIN2-*1,Unchanged,33,3.44,4.85,17.5,-,7.41,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_MAIN1-CALY3_1L3-*1,Unchanged,33,3.44,4.85,17.5,-,7.41,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_MAIN2-CALY3_2H4-*1,Unchanged,33,3.44,4.85,17.5,-,7.41,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_MAIN2-CALY3_MAIN1-@1,Unchanged,33,3.44,4.85,17.5,-,7.41,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_#1H0-CAOR3_MAIN1-@1,Unchanged,33,4.76,10.54,24.91,-,9.36,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_#2H0-CAOR3_MAIN2-@1,Unchanged,33,4.76,10.54,24.91,-,9.36,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_1L5-CAOR3_MAIN2-@1,Unchanged,33,4.76,10.54,24.91,-,9.36,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_1T0-CAOR3_MAIN1-@1,Unchanged,33,4.76,10.54,24.91,-,9.36,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_2L5-CAOR3_MAIN1-@1,Unchanged,33,4.76,10.54,24.91,-,9.36,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_2T0-CAOR3_MAIN2-@1,Unchanged,33,4.76,10.54,24.91,-,9.36,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_3L5-CAOR3_MAIN2-@1,Unchanged,33,1.83,2.33,6.47,-,3.49,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_4L5-CAOR3_MAIN1-@1,Unchanged,33,4.76,10.54,24.91,-,9.36,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_5L5-CAOR3_MAIN2-@1,Unchanged,33,4.76,10.54,24.91,-,9.36,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_6L5-CAOR3_MAIN1-@1,Unchanged,33,4.76,10.54,24.91,-,9.36,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_MAIN1-CAOR3_MAIN2-@1,Unchanged,33,4.76,10.54,24.91,-,9.36,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_1H4-CAMH3_MAIN1-*1,Unchanged,33,3.91,5.54,18.03,-,7.56,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_1L3-CAMH3_MAIN1-*1,Unchanged,33,3.91,5.54,18.03,-,7.56,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_2H4-CAMH3_MAIN2-*1,Unchanged,33,3.91,5.54,18.03,-,7.56,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_2L3-CAMH3_MAIN2-*1,Unchanged,33,3.91,5.54,18.03,-,7.56,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_MAIN1-CAMH3_MAIN2-@1,Unchanged,33,3.91,5.54,18.03,-,7.56,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT3_2H4-CAMT3_MAIN2-*1,Unchanged,33,3.03,4.24,12.82,-,5.75,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT3_MAIN1-CAMT3_1L3-*1,Unchanged,33,3.03,4.24,12.82,-,5.75,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT3_MAIN1-CAMT3_MAIN2-@1,Unchanged,33,3.03,4.24,12.82,-,5.75,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT3_MAIN2-CAMT3_2L3-*1,Unchanged,33,3.03,4.24,12.82,-,5.75,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Capelands Farm ,CAPE3_#1M0-CAPE3_MAIN1-@1,Unchanged,33,1.35,1.82,5.32,-,2.88,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Carland Cross ,41PL3_ZBX84-ABSD3_410205-*1,Unchanged,33,2.07,3.28,13.37,-,5.65,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Carland Cross ,41PL3_ZBX86-ABSD3_414524-*1,Unchanged,33,2.08,3.29,13.36,-,5.66,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Carland Cross ,CARL3_#1M0-CARL3_MAIN1-@1,Unchanged,33,2.07,3.28,13.39,-,5.66,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Carland Cross ,CARL3_1L3-CARL3_MAIN1-*1,Unchanged,33,2.07,3.28,13.39,-,5.66,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Carnemough Farm ,CARF3_MAIN1-CARF3_#1M0-@1,Unchanged,33,2.7,3.88,13.12,-,6.1,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Causilgey Pv ,CAPV3_#1M0-CAPV3_MAIN1-@1,Unchanged,33,3.52,3.98,16.69,-,7.42,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Chasty ,CHAS3_1L9-35PL3_ZYA181-*1,Unchanged,33,4.68,3.87,23.4,-,10.94,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Chasty ,CHAS3_2L9-35PL3_ZYA168-*1,Unchanged,33,3.93,3.4,18.71,-,8.96,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Chasty ,CHAS3_3L9-35PL3_ZYD1-*1,Unchanged,33,3.92,3.4,18.68,-,8.93,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Churchtown Farm Pv ,CHPV3_MAIN1-CHPV3_#1L5-@1,Unchanged,33,2.65,4.41,11.37,-,5.1,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Cleave Farm Pv ,CLEA3_MAIN1-CLEA3_#1L5-@1,Unchanged,33,1.88,2.26,7.08,-,3.74,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_1L3-CLOV3_MAIN1-*1,Unchanged,33,1.08,2.31,3.88,-,2.07,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_MAIN1-CLOV3_1H4-*1,Unchanged,33,1.08,2.31,3.88,-,2.07,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_MAIN2-CLOV3_2H4-*1,Unchanged,33,1,2.25,3.89,-,2.05,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_MAIN2-CLOV3_2L3-*1,Unchanged,33,1,2.25,3.89,-,2.05,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_MAIN2-CLOV3_MAIN1-@1,Unchanged,33,1,2.25,3.89,-,2.05,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Cold Northcott ,ABSD3_433925-43PL3_ZR134-*1,Unchanged,33,1.19,2.08,5.87,-,2.53,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Cold Northcott ,COLD3_1L3-COLD3_MAIN1-*1,Unchanged,33,1.18,2.07,5.8,-,2.5,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Cold Northcott ,COLD3_MAIN1-COLD3_#1M0-@1,Unchanged,33,1.18,2.07,5.8,-,2.5,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS3_#2H0-CONS3_MAIN2-@1,Unchanged,33,3.78,3.82,17.12,-,7.93,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS3_1L3-CONS3_MAIN1-*1,Unchanged,33,3.78,3.82,17.12,-,7.93,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS3_2L3-CONS3_MAIN2-*1,Unchanged,33,3.78,3.82,17.12,-,7.93,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS3_MAIN1-CONS3_MAIN2-@1,Unchanged,33,3.78,3.82,17.12,-,7.93,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Crinacott Pv ,CRPV3_#1M0-CRPV3_MAIN1-@1,Unchanged,33,6.22,4.59,34.14,-,15.47,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_1H4-DACR3_MAIN1-*1,Unchanged,33,1.85,2.62,8.42,-,3.89,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_1L3-DACR3_MAIN1-*1,Unchanged,33,1.85,2.62,8.42,-,3.89,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_2H4-DACR3_MAIN2-*1,Unchanged,33,1.85,2.62,8.42,-,3.89,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_MAIN2-DACR3_2L3-*1,Unchanged,33,1.85,2.62,8.42,-,3.89,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_MAIN2-DACR3_MAIN1-@1,Unchanged,33,1.85,2.62,8.42,-,3.89,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Darracott Moor Wf ,DARM3_#1M0-DARM3_MAIN1-@1,Unchanged,33,1.52,2.4,8.08,-,3.7,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_#2L5-DAVI3_MAIN1-@1,Unchanged,33,1.86,2.7,9.04,-,3.98,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_1H4-DAVI3_MAIN1-*1,Unchanged,33,1.86,2.7,9.04,-,3.98,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_1L5-DAVI3_MAIN1-@1,Unchanged,33,1.86,2.7,9.04,-,3.98,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_2L3-DAVI3_REG2B-*1,Unchanged,33,1.75,2.66,8.32,-,3.66,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_2R2-DAVI3_REG2A-*1,Unchanged,33,1.75,2.66,8.32,-,3.66,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_3L5-DAVI3_MAIN1-@1,Unchanged,33,1.86,2.7,9.04,-,3.98,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_REG2A-DAVI3_2R4-*1,Unchanged,33,1.86,2.7,9.04,-,3.98,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_REG2B-DAVI3_2R3-*1,Unchanged,33,1.75,2.66,8.32,-,3.66,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_1L3-DELA3_MAIN1-*1,Unchanged,33,2.15,3,9.9,-,4.55,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_MAIN1-DELA3_1H4-*1,Unchanged,33,2.15,3,9.9,-,4.55,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_MAIN1-DELA3_MAIN2-@1,Unchanged,33,2.15,3,9.9,-,4.55,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_MAIN2-DELA3_#4L5-@1,Unchanged,33,2.15,3,9.9,-,4.55,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_MAIN2-DELA3_2H4-*1,Unchanged,33,2.15,3,9.9,-,4.55,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_MAIN2-DELA3_2L3-*1,Unchanged,33,2.15,3,9.9,-,4.55,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3R-DELA3_4L3-*1,Unchanged,33,2.01,2.93,8.74,-,4.08,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Delabole (Rockhead) Wf ,DELW3_#1M0-DELW3_MAIN1-@1,Unchanged,33,2,2.91,8.7,-,4.07,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Denbrook Wf ,DENB3_#1M0-DENB3_MAIN1-@1,Unchanged,33,2.97,3.23,16.55,-,7.07,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Denzell Downs Wf ,DENZ3_#1M0-DENZ3_MAIN1-@1,Unchanged,33,2.84,3.01,14.32,-,6.74,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Derriton ,35PL3_ZYB23-DERR3_3L9-*1,Unchanged,33,4.62,3.84,23.64,-,11.02,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Derriton ,35PL3_ZYE1-DERR3_2L9-*1,Unchanged,33,4.16,3.55,20.84,-,9.84,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Derriton Fields ,DERF3_#1M0-DERF3_MAIN1-@1,Unchanged,33,5.26,3.06,24.11,-,12.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_1H4-DEVO3_MAIN1-*1,Unchanged,33,3.1,4.1,13.95,-,6.3,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_2H4-DEVO3_MAIN2-*1,Unchanged,33,3.1,4.1,13.95,-,6.3,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_2L3-DEVO3_MAIN2-*1,Unchanged,33,3.1,4.1,13.95,-,6.3,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_MAIN1-DEVO3_1L3-*1,Unchanged,33,3.1,4.1,13.95,-,6.3,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_MAIN1-DEVO3_MAIN2-@1,Unchanged,33,3.1,4.1,13.95,-,6.3,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_#1H0-DRIN3_MAIN1-@1,Unchanged,33,3.24,5,17.84,-,7.72,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_#2H0-DRIN3_MAIN2-@1,Unchanged,33,3.24,5,17.84,-,7.72,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_#3H0-DRIN3_MAIN3-@1,Unchanged,33,3.24,5,17.84,-,7.72,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_1L5-DRIN3_MAIN1-@1,Unchanged,33,3.24,5,17.84,-,7.72,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_2L5-DRIN3_MAIN2-@1,Unchanged,33,3.24,5,17.84,-,7.72,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_3L5-DRIN3_MAIN3-@1,Unchanged,33,3.24,5,17.84,-,7.72,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_MAIN1-DRIN3_MAIN2-@1,Unchanged,33,3.24,5,17.84,-,7.72,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_MAIN2-DRIN3_#4L5-@1,Unchanged,33,3.24,5,17.84,-,7.72,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_MAIN2-DRIN3_MAIN3-@1,Unchanged,33,3.24,5,17.84,-,7.72,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Dunsland Cross Wf ,DUNX3_#1M0-DUNX3_MAIN1-@1,Unchanged,33,2.47,2.67,11.72,-,5.82,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Dunsland Cross Wf ,DUNX3_MAIN1-DUNX3_#1L5-@1,Unchanged,33,2.47,2.67,11.72,-,5.82,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Dunsland Cross Wf ,DUNX3_MAIN1-DUNX3_#2L5-@1,Unchanged,33,2.47,2.67,11.72,-,5.82,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,East Curry ,ECUR3_MAIN1-ECUR3_1L3-*1,Unchanged,33,2.03,2.52,10.32,-,4.89,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,East Langford Pv ,ESLA3_#1L5-ESLA3_MAIN1-@1,Unchanged,33,1.92,2.74,8.65,-,4.32,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN1-EYEL3_1L5-@1,Unchanged,33,5.42,11.57,31.57,-,11.71,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN1-EYEL3_1T0-@1,Unchanged,33,5.42,11.57,31.57,-,11.71,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN1-EYEL3_3L5-@1,Unchanged,33,5.42,11.57,31.57,-,11.71,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN1-EYEL3_6L5-@1,Unchanged,33,5.42,11.57,31.57,-,11.71,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN1-EYEL3_7L5-@1,Unchanged,33,5.42,11.57,31.57,-,11.71,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN2-EYEL3_2L5-@1,Unchanged,33,5.42,11.57,31.57,-,11.71,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN2-EYEL3_2T0-@1,Unchanged,33,5.42,11.57,31.57,-,11.71,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN2-EYEL3_4L5-@1,Unchanged,33,5.42,11.57,31.57,-,11.71,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN2-EYEL3_8L5-@1,Unchanged,33,5.42,11.57,31.57,-,11.71,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN2-EYEL3_MAIN1-@1,Unchanged,33,5.42,11.57,31.57,-,11.71,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Youlstone Wind Farm ,EYWF3_MAIN1-EYWF3_#1M0-@1,Unchanged,33,1.33,1.93,5.69,-,3.04,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Eastcombe Pv ,EAST3_MAIN1-EAST3_#1L5-@1,Unchanged,33,3,2.77,12.77,-,6.54,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_MAIN1-BICK3_#1H0-@1,Unchanged,33,4.17,4.17,20.08,-,8.85,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_MAIN1-BICK3_1L5-@1,Unchanged,33,4.17,4.17,20.08,-,8.85,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_MAIN1-BICK3_3L3-*1,Unchanged,33,4.17,4.17,20.08,-,8.85,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_MAIN2-BICK3_#2H0-@1,Unchanged,33,4.17,4.17,20.08,-,8.85,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_MAIN2-BICK3_2L3-*1,Unchanged,33,4.17,4.17,20.08,-,8.85,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_MAIN2-BICK3_MAIN1-@1,Unchanged,33,4.17,4.17,20.08,-,8.85,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_MAIN1-FALD3_1H4-*1,Unchanged,33,3.9,3.46,17.34,-,8.12,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_MAIN1-FALD3_1L3-*1,Unchanged,33,3.9,3.46,17.34,-,8.12,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_MAIN1-FALD3_MAIN2-@1,Unchanged,33,3.9,3.46,17.34,-,8.12,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_MAIN2-FALD3_2H4-*1,Unchanged,33,3.9,3.46,17.34,-,8.12,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_MAIN2-FALD3_2L3-*1,Unchanged,33,3.9,3.46,17.34,-,8.12,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Forestmoor Windfarm ,FORE3_#1L5-FORE3-@1,Unchanged,33,1.55,2.54,6.66,-,3.38,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Forestmoor Windfarm ,FORE3_#1M0-FORE3-@1,Unchanged,33,1.55,2.54,6.66,-,3.38,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Forestmoor Windfarm ,FORE3_#2M0-FORE3-@1,Unchanged,33,1.55,2.54,6.66,-,3.38,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Four Burrows Blackdown Pv ,FBBD3_MAIN1-FBBD3_#1M0-@1,Unchanged,33,2.58,3.04,10.44,-,5.18,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Four Burrows Pendown Pv ,FBPD3_#1M0-FBPD3_MAIN1-@1,Unchanged,33,2.61,2.83,11.66,-,5.5,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Four Burrows Wf ,FBUR3_1M0-FBUR3_MAIN1-@1,Unchanged,33,2.76,2.55,11.87,-,5.78,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_2L3-FOWE3_MAIN2-*1,Unchanged,33,1.8,2.76,6.84,-,3.52,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_MAIN1-FOWE3_1H4-*1,Unchanged,33,1.8,2.76,6.84,-,3.52,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_MAIN1-FOWE3_1L3-*1,Unchanged,33,1.8,2.76,6.84,-,3.52,-,43.75,-,17.5,-
