Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_MAIN1-FOWE3_MAIN2-@1,Unchanged,33,1.8,2.76,6.84,-,3.52,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_MAIN2-FOWE3_2H4-*1,Unchanged,33,1.8,2.76,6.84,-,3.52,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Foxcombe ,FOXC3_MAIN1-FOXC3_#1L5-@1,Unchanged,33,2.78,2.8,12.91,-,6.43,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#1H0-FRAD3_MAIN3-@1,Unchanged,33,6.15,35.06,38.5,-,13.66,-,78.75,-,21.57,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#3L5-FRAD3_MAIN2-@1,Unchanged,33,5.05,33.6,35.13,-,12.51,-,78.75,-,23.19,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#3T0-FRAD3_MAIN3-@1,Unchanged,33,6.15,35.06,38.5,-,13.66,-,78.75,-,21.57,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#4L5-FRAD3_MAIN2-@1,Unchanged,33,5.05,33.6,35.13,-,12.51,-,78.75,-,23.19,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#5L5-FRAD3_MAIN1-@1,Unchanged,33,5.05,33.6,35.13,-,12.51,-,78.75,-,23.19,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#7L5-FRAD3_MAIN2-@1,Unchanged,33,1.54,2.62,6.07,-,3.16,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#9L5-FRAD3_MAIN3-@1,Unchanged,33,6.15,35.06,38.5,-,13.66,-,78.75,-,21.57,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN1-FRAD3_#13L5-@1,Unchanged,33,5.05,33.6,35.13,-,12.51,-,78.75,-,23.19,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN1-FRAD3_#1L5-@1,Unchanged,33,5.05,33.6,35.13,-,12.51,-,78.75,-,23.19,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN1-FRAD3_#1T0-@1,Unchanged,33,5.05,33.6,35.13,-,12.51,-,78.75,-,23.19,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN1-FRAD3_#8L5-@1,Unchanged,33,5.05,33.6,35.13,-,12.51,-,78.75,-,23.19,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN1-FRAD3_MAIN2-@1,Unchanged,33,5.05,33.6,35.13,-,12.51,-,78.75,-,23.19,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN2-FRAD3_#14L5-@1,Unchanged,33,5.05,33.6,35.13,-,12.51,-,78.75,-,23.19,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN2-FRAD3_#2L5-@1,Unchanged,33,5.05,33.6,35.13,-,12.51,-,78.75,-,23.19,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN2-FRAD3_#2T0-@1,Unchanged,33,5.05,33.6,35.13,-,12.51,-,78.75,-,23.19,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN2-FRAD3_#6L5-@1,Unchanged,33,5.05,33.6,35.13,-,12.51,-,78.75,-,23.19,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN3-FRAD3_#15L5-@1,Unchanged,33,6.15,35.06,38.5,-,13.66,-,78.75,-,21.57,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN4-FRAD3_#10L5-@1,Unchanged,33,6.15,35.06,38.5,-,13.66,-,78.75,-,21.57,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN4-FRAD3_#16L5-@1,Unchanged,33,6.15,35.06,38.5,-,13.66,-,78.75,-,21.57,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN4-FRAD3_#2H0-@1,Unchanged,33,6.15,35.06,38.5,-,13.66,-,78.75,-,21.57,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN4-FRAD3_#4T0-@1,Unchanged,33,6.15,35.06,38.5,-,13.66,-,78.75,-,21.57,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN4-FRAD3_MAIN3-@1,Unchanged,33,6.15,35.06,38.5,-,13.66,-,78.75,-,21.57,-
SWEST,Alverdiscott / Indian Queens,Fremington ,FREM3_1H0-FREM3_MAIN1-@1,Unchanged,33,4.18,5.32,20.65,-,8.77,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Fremington ,FREM3_1L3-FREM3_MAIN1-*1,Unchanged,33,4.18,5.32,20.65,-,8.77,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Fremington ,FREM3_2L3-26PL3_ZAB21-*1,Unchanged,33,4.13,5.24,20.35,-,8.67,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fremington ,FREM3_3L3-FREM3_ZAB18-*1,Unchanged,33,4.18,5.34,20.72,-,8.79,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Garlenick Wf ,GARL3_#1M0-GARL3_MAIN1-@1,Unchanged,33,2,2.52,8.49,-,4.36,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Garvinack Farm Pv ,GARV3_MAIN1-GARV3_#1M0-@1,Unchanged,33,2.61,3.57,11.02,-,5.22,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_#1H0-GEEV3_MAIN1-@1,Unchanged,33,1.7,2.39,6.51,-,3.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_2L3-GEEV3_MAIN2-*1,Unchanged,33,1.7,2.39,6.51,-,3.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_MAIN1-GEEV3_1L3-*1,Unchanged,33,1.7,2.39,6.51,-,3.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_MAIN1-GEEV3_MAIN2-@1,Unchanged,33,1.7,2.39,6.51,-,3.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_MAIN2-GEEV3_#2H0-@1,Unchanged,33,1.7,2.39,6.51,-,3.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Georgeham ,GEOR3_2L3-GEOR3_MAIN1-*1,Unchanged,33,1.92,2.79,7.94,-,3.84,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Georgeham ,GEOR3_2L3T-26PL3_ZAH29-*1,Unchanged,33,2.38,3.07,10.35,-,4.87,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Georgeham ,GEOR3_3L3T-26PL3_ZAM4-*1,Unchanged,33,2.32,3.03,10.02,-,4.73,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Georgeham ,GEOR3T-GEOR3_1L3T-*1,Unchanged,33,2.4,3.08,10.43,-,4.9,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Goonhilly Solar Farm Gen ,GHIL3_#1M0-GHIL3_MAIN1-@1,Unchanged,33,1.26,2.15,7.52,-,3.38,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Goonhilly Wf ,GOON3_#1M0-GOON3_MAIN1-@1,Unchanged,33,1.25,2.13,7.49,-,3.36,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Gover Park ,GVPK3_MAIN1-GVPK3_#1L5-@1,Unchanged,33,1.72,2.77,6.47,-,3.28,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_1H3-TORR3_MAIN1-*1,Unchanged,33,1.45,2.04,5.17,-,2.83,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_1L3-TORR3_MAIN1-*1,Unchanged,33,1.45,2.04,5.17,-,2.83,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_1S&-TORR3_MAIN1-*1,Unchanged,33,1.39,2.38,7.51,-,3.41,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_1S&-TORR3_MAIN2-*1,Unchanged,33,1.39,2.38,7.51,-,3.41,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_2H3-TORR3_MAIN2-*1,Unchanged,33,1.39,2.38,7.51,-,3.41,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_2L5-TORR3_MAIN2-@1,Unchanged,33,1.39,2.38,7.51,-,3.41,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_4L3-TORR3_MAIN2-*1,Unchanged,33,1.39,2.38,7.51,-,3.41,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_#1H0-HATH3_MAIN1-@1,Unchanged,33,2.59,2.65,11.43,-,5.73,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_1L5-HATH3_MAIN1-@1,Unchanged,33,2.59,2.65,11.43,-,5.73,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_2H4-HATH3_MAIN2-*1,Unchanged,33,2.59,2.65,11.43,-,5.73,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_3L5-HATH3_MAIN1-@1,Unchanged,33,2.59,2.65,11.43,-,5.73,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_MAIN2-HATH3_2L3-*1,Unchanged,33,2.59,2.65,11.43,-,5.73,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_MAIN2-HATH3_MAIN1-@1,Unchanged,33,2.59,2.65,11.43,-,5.73,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_1L5-HAYL3_MAIN2-@1,Unchanged,33,4.73,10.43,26.7,-,9.96,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_1T0-HAYL3_MAIN1-@1,Unchanged,33,4.73,10.43,26.7,-,9.96,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_2L5-HAYL3_MAIN1-@1,Unchanged,33,4.73,10.43,26.7,-,9.96,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_2T0-HAYL3_MAIN2-@1,Unchanged,33,4.73,10.43,26.7,-,9.96,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_3L5-HAYL3_MAIN2-@1,Unchanged,33,4.73,10.43,26.7,-,9.96,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_4L5-HAYL3_MAIN1-@1,Unchanged,33,4.73,10.43,26.7,-,9.96,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_6L5-HAYL3_MAIN1-@1,Unchanged,33,4.73,10.43,26.7,-,9.96,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_8L5-HAYL3_MAIN1-@1,Unchanged,33,4.73,10.43,26.7,-,9.96,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_MAIN2-HAYL3_5L5-@1,Unchanged,33,4.73,10.43,26.7,-,9.96,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_MAIN2-HAYL3_MAIN1-@1,Unchanged,33,4.73,10.43,26.7,-,9.96,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,41PL3_ZF2-ABSD3_411510-*1,Unchanged,33,2.39,3.99,9.75,-,4.5,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,ABSD3_414831-41PL3_ZF2-*1,Unchanged,33,4.66,9.66,25.91,-,9.78,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,ABSD3_414833-41PL3_ZBY2-*1,Unchanged,33,4.66,9.66,25.91,-,9.78,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL3_MAIN1-HYLL3_1L3-*1,Unchanged,33,4.67,9.67,25.98,-,9.8,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL3_MAIN2-HYLL3_2L3-*1,Unchanged,33,4.67,9.72,26.01,-,9.81,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Heanton ,HEAN3TZAP15-HEAN3_4L3-*1,Unchanged,33,2.9,3.56,12.76,-,5.9,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_4L4-HEDX3_MAIN2-*1,Unchanged,33,2.28,2.43,9.54,-,5.08,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_MAIN1-HEDX3_1H3-*1,Unchanged,33,2.28,2.43,9.54,-,5.08,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_MAIN1-HEDX3_1L3-*1,Unchanged,33,2.28,2.43,9.54,-,5.08,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_MAIN2-HEDX3_2L3-*1,Unchanged,33,2.28,2.43,9.54,-,5.08,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_MAIN2-HEDX3_MAIN1-@1,Unchanged,33,2.28,2.43,9.54,-,5.08,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_1L5-HELS3_MAIN1-@1,Unchanged,33,3.66,3.67,16.77,-,7.72,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_2S&-HELS3_MAIN2-*1,Unchanged,33,3.66,3.67,16.77,-,7.72,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_2S&-HELS3_MAIN3-*1,Unchanged,33,3.66,3.67,16.77,-,7.72,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_3L5-HELS3_MAIN3-@1,Unchanged,33,3.66,3.67,16.77,-,7.72,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN1-HELS3_#1H0-@1,Unchanged,33,3.66,3.67,16.77,-,7.72,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN1-HELS3_1S&-*1,Unchanged,33,3.66,3.67,16.77,-,7.72,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN2-HELS3_#2H0-@1,Unchanged,33,3.66,3.67,16.77,-,7.72,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN2-HELS3_1S&-*1,Unchanged,33,3.66,3.67,16.77,-,7.72,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN2-HELS3_2L5-@1,Unchanged,33,3.66,3.67,16.77,-,7.72,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN3-HELS3_4L5-@1,Unchanged,33,3.66,3.67,16.77,-,7.72,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hewas Pv Park ,HWAS3_MAIN1-HWAS3_#1L5-@1,Unchanged,33,1.89,2.79,7.89,-,4,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Higher North Beer Farm Gen ,HNBF3_#1M0-HNBF3_MAIN1-@1,Unchanged,33,1.85,2.54,9.47,-,4.46,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Higher Tregarne Generator ,HTRE3_#1M0-HTRE3_MAIN1-@1,Unchanged,33,3.62,3.14,14.91,-,7.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Higher Trenhayle ,HGRT3_#1L5-HGRT3_MAIN1-@1,Unchanged,33,2.71,3.1,10.89,-,5.29,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Holsworthy ,HOLS3_MAIN1-HOLS3_1L3-*1,Unchanged,33,3.65,3.3,17.51,-,8.4,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Holsworthy ,HOLS3_MAIN2-HOLS3_2L3-*1,Unchanged,33,3.55,3.27,16.54,-,7.96,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hope Pv Generator ,HOPE3_#1M0-HOPE3_MAIN1-@1,Unchanged,33,2.53,3.97,10.53,-,4.85,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Horsacott ,HORS3_#1M0-HORS3_MAIN1-@1,Unchanged,33,3.36,4.02,15.18,-,6.91,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,26PL3_ZAJ87-ILFR3_1L9-*1,Unchanged,33,2.03,2.54,8.24,-,4.11,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_MAIN1-ILFR3_1H3-*1,Unchanged,33,1.99,2.59,8.54,-,4.11,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_MAIN1-ILFR3_1L5-@1,Unchanged,33,1.99,2.59,8.54,-,4.11,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_MAIN1-ILFR3_MAIN2-@1,Unchanged,33,1.99,2.59,8.54,-,4.11,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_MAIN2-ILFR3_2H3-*1,Unchanged,33,1.99,2.59,8.54,-,4.11,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_MAIN2-ILFR3_2L5-@1,Unchanged,33,1.99,2.59,8.54,-,4.11,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_MAIN2-ILFR3_4L5-@1,Unchanged,33,1.99,2.59,8.54,-,4.11,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Isles Of Scilly ,ISLE3_MAIN1-ISLE3_1H0-@1,Unchanged,33,0.42,0.69,2.45,-,1.09,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Kerriers Pv ,KERR3_MAIN1-KERR3_#1L5-@1,Unchanged,33,2.12,2.54,8.42,-,4.32,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Kingsland Barton Pv Farm ,KING3_#1L5-KING3_MAIN1-@1,Unchanged,33,2.16,2.99,11.5,-,5.49,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Knockworthy Generator ,KNOK3_#1M0-KNOK3_MAIN1-@1,Unchanged,33,1.68,2.51,8.74,-,4.04,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Laneast ,ABSD3_433952-43PL3_ZR92-*1,Unchanged,33,0.96,1.9,4.35,-,2.02,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Laneast ,ABSD3_434392-43PL3_ZR108-*1,Unchanged,33,1.04,1.95,4.86,-,2.19,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Laneast ,LANE3_1H4-LANE3_MAIN1-*1,Unchanged,33,0.95,1.93,4.39,-,2,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lanner ,41PL3_ZC1M-ABSD3_411624-*1,Unchanged,33,3.67,2.88,15.2,-,7.57,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lanner ,41PL3_ZG75A-ABSD3_410390-*1,Unchanged,33,3.67,2.87,15.16,-,7.56,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_1L3-LANN3_MAIN1-*1,Unchanged,33,3.67,2.88,15.2,-,7.57,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_2L3-LANN3_MAIN2-*1,Unchanged,33,3.67,2.88,15.2,-,7.57,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_MAIN1-LANN3_1H4-*1,Unchanged,33,3.67,2.88,15.2,-,7.57,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_MAIN1-LANN3_MAIN2-@1,Unchanged,33,3.67,2.88,15.2,-,7.57,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_MAIN2-LANN3_2H4-*1,Unchanged,33,3.67,2.88,15.2,-,7.57,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_MAIN1-LAPF3_1H4-*1,Unchanged,33,0.54,1.68,2.17,-,1.15,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_MAIN1-LAPF3_1L3-*1,Unchanged,33,0.54,1.68,2.17,-,1.15,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_MAIN1-LAPF3_MAIN2-@1,Unchanged,33,0.54,1.68,2.17,-,1.15,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_MAIN2-LAPF3_2H4-*1,Unchanged,33,0.99,1.8,3.8,-,2.02,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_MAIN2-LAPF3_2L3-*1,Unchanged,33,0.99,1.8,3.8,-,2.02,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_1L5-LAUN3_MAIN1B-@1,Unchanged,33,1.11,2.66,6.31,-,2.76,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_2H4-LAUN3_MAIN2A-*1,Unchanged,33,1.11,2.66,6.31,-,2.76,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_3L5-LAUN3_MAIN3B-@1,Unchanged,33,1.3,2.95,5.54,-,2.62,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_4L3-LAUN3_MAIN3B-*1,Unchanged,33,1.3,2.95,5.54,-,2.62,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN1B-LAUN3_1H4-*1,Unchanged,33,1.11,2.66,6.31,-,2.76,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN1B-LAUN3_MAIN2A-@1,Unchanged,33,1.11,2.66,6.31,-,2.76,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN2A-LAUN3_2L5-@1,Unchanged,33,1.11,2.66,6.31,-,2.76,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN2B-LAUN3_MAIN3A-@1,Unchanged,33,1.11,2.66,6.31,-,2.76,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN4A-LAUN3_3H4-*1,Unchanged,33,1.11,2.66,6.31,-,2.76,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN4A-LAUN3_MAIN3B-@1,Unchanged,33,1.11,2.66,6.31,-,2.76,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Little Trevease Farm ,LITT3_#1L5-LITT3_MAIN1-@1,Unchanged,33,5.83,7.56,31.5,-,12.68,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_1L5-LOST3_MAIN4-@1,Unchanged,33,0.96,2.32,3.27,-,1.78,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_3L5-LOST3_MAIN3-@1,Unchanged,33,1.81,2,7.55,-,3.82,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN1-LOST3_#1H0-@1,Unchanged,33,1.81,2,7.55,-,3.82,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN1-LOST3_1S&-*1,Unchanged,33,1.81,2,7.55,-,3.82,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN2-LOST3_#2H0-@1,Unchanged,33,1.81,2,7.55,-,3.82,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN2-LOST3_1S&-*1,Unchanged,33,1.81,2,7.55,-,3.82,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN2-LOST3_MAIN3-*1,Unchanged,33,1.81,2,7.55,-,3.82,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN3-LOST3_4L5-@1,Unchanged,33,1.81,2,7.55,-,3.82,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN4-LOST3_2L5-@1,Unchanged,33,1.81,2,7.55,-,3.82,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN4-LOST3_MAIN1-*1,Unchanged,33,1.81,2,7.55,-,3.82,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Luscott Barton Pv ,LUSC3_MAIN1-LUSC3_#1M0-@1,Unchanged,33,2.49,2.91,10.06,-,4.99,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Luxulyan Pv ,LUXU3_MAIN1-LUXU3_#1M0-@1,Unchanged,33,3.34,4.44,16.26,-,7.36,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_MAIN1-LYNT3_1H3-*1,Unchanged,33,0.72,1.72,2.28,-,1.32,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_MAIN1-LYNT3_1L3-*1,Unchanged,33,0.72,1.72,2.28,-,1.32,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_MAIN1-LYNT3_MAIN2-@1,Unchanged,33,0.72,1.72,2.28,-,1.32,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_MAIN2-LYNT3_2H3-*1,Unchanged,33,0.81,1.63,2.98,-,1.66,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_MAIN2-LYNT3_2L3-*1,Unchanged,33,0.81,1.63,2.98,-,1.66,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Manor Pv Farm ,MANR3_MAIN1-MANR3_#1L5-@1,Unchanged,33,3.45,4.3,16.73,-,7.65,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Marazion ,41PL3_ZAH31-ABSD3_411475-*1,Unchanged,33,3.33,4.48,15.14,-,6.69,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Marazion ,41PL3_ZAH49A-ABSD3_411471-*1,Unchanged,33,2.93,4,12.99,-,5.86,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Marazion ,41PL3_ZAH60-ABSD3_411554-*1,Unchanged,33,2.22,3.24,9.18,-,4.34,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Marazion ,41PL3_ZD54-ABSD3_411470-*1,Unchanged,33,2.62,3.04,10.46,-,5.1,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_2H4-MARA3_MAIN2-*1,Unchanged,33,2.22,3.24,9.21,-,4.35,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_MAIN1-MARA3_1H4-*1,Unchanged,33,2.22,3.24,9.21,-,4.35,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_MAIN1-MARA3_1L3-*1,Unchanged,33,2.22,3.24,9.21,-,4.35,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_MAIN2-MARA3_2L3-*1,Unchanged,33,2.22,3.24,9.21,-,4.35,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_MAIN2-MARA3_MAIN1-@1,Unchanged,33,2.22,3.24,9.21,-,4.35,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_1H4-MEVA3_MAIN1-*1,Unchanged,33,2.99,3.78,13.33,-,6.3,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_1L3-MEVA3_MAIN1-*1,Unchanged,33,2.99,3.78,13.33,-,6.3,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_2H4-MEVA3_MAIN2-*1,Unchanged,33,2.99,3.78,13.33,-,6.3,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_2L3-MEVA3_MAIN2-*1,Unchanged,33,2.99,3.78,13.33,-,6.3,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_MAIN2-MEVA3_MAIN1-@1,Unchanged,33,2.99,3.78,13.33,-,6.3,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_1L3-MIDB3_MAIN1-*1,Unchanged,33,1.03,2.02,5.09,-,2.46,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_2L3-MIDB3_REG2B-*1,Unchanged,33,1.03,2.02,5.09,-,2.46,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_4L3-MIDB3_REG2B-*1,Unchanged,33,1,2.02,4.8,-,2.32,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_MAIN1-MIDB3_#1H0-@1,Unchanged,33,1.03,2.02,5.09,-,2.46,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_REG2A-MIDB3_4L4-*1,Unchanged,33,1.03,2.02,5.09,-,2.46,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Middle Trewarder Generator ,MIDT3_#1M0-MIDT3_MAIN1-@1,Unchanged,33,3.21,3.56,14.14,-,6.47,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Moretonhampstead ,MORH3_MAIN1-MORH3_1L3-*1,Unchanged,33,1.16,2.2,4.23,-,2.26,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Morwenstow ,35PL3_ZWJ178-MORW3_1L9-*1,Unchanged,33,3.37,3.95,19.37,-,8.57,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Morwenstow ,MORW3_MAIN1-MORW3_1L3-*1,Unchanged,33,1.64,2.63,9.08,-,4.21,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mousehole ,ABSD3_410978-41PL3_ZB49-*1,Unchanged,33,2.2,3.07,9.56,-,4.5,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mousehole ,ABSD3_414685-41PL3_ZB52-*1,Unchanged,33,2.16,3.03,9.36,-,4.43,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mousehole ,ABSD3_414686-41PL3_ZAW4-*1,Unchanged,33,2.15,3.03,9.27,-,4.39,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mousehole ,MOUS3_1L3-MOUS3_MAIN1-*1,Unchanged,33,1.69,2.72,6.65,-,3.3,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mullion ,MULL3_2L3-MULL3_MAIN2-*1,Unchanged,33,1.33,2.27,7.7,-,3.49,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mullion ,MULL3_MAIN2-MULL3_2H4-*1,Unchanged,33,1.33,2.27,7.7,-,3.49,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Nancrossa Pv ,NANC3_#1M0-NANC3_MAIN1-@1,Unchanged,33,6.29,10.1,36.02,-,13.81,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Nanteague Solar Farm Gen ,NANT3_MAIN1-NANT3_#1M0-@1,Unchanged,33,4.03,3.6,17.21,-,8.24,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL3_1L3-NEWL3_MAIN1-*1,Unchanged,33,2.3,3.24,9.88,-,4.63,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL3_2L3-NEWL3_MAIN2-*1,Unchanged,33,2.23,3.29,9.52,-,4.44,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL3_MAIN2-NEWL3_2H4-*1,Unchanged,33,2.23,3.29,9.52,-,4.44,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL3_MAIN2-NEWL3_MAIN1-@1,Unchanged,33,2.23,3.29,9.52,-,4.44,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Newlyn Tee ,41PL3_ZAV37-ABSD3_416003-*1,Unchanged,33,2.93,4.18,14.53,-,6.19,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Newquay Trencreek ,NETK3_MAIN1-NETK3_2H4-*1,Unchanged,33,2.37,3.51,12.01,-,5.53,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Newquay Trev ,41PL3_ZBG1-ABSD3_412353-*1,Unchanged,33,2.76,4.13,15.74,-,6.83,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Newquay Trev Pole ,41PL3_ZCE92-ABSD3_411813-*1,Unchanged,33,2.76,4.14,15.77,-,6.83,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN1-NETR3_1L3-*1,Unchanged,33,2.76,4.14,15.79,-,6.84,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN2-NETR3_#1H0-@1,Unchanged,33,2.76,4.14,15.79,-,6.84,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN2-NETR3_2L5-@1,Unchanged,33,2.76,4.14,15.79,-,6.84,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN2-NETR3_MAIN1-@1,Unchanged,33,2.76,4.14,15.79,-,6.84,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN3-NETR3_2H4-*1,Unchanged,33,2.76,4.14,15.79,-,6.84,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN3-NETR3_3L3-*1,Unchanged,33,2.76,4.14,15.79,-,6.84,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN3-NETR3_MAIN2-@1,Unchanged,33,2.76,4.14,15.79,-,6.84,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Ninnis Pv ,NINS3_#1M0-NINS3_MAIN1-@1,Unchanged,33,3.14,3.76,14.34,-,6.81,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_#1H0-NTAW3_MAIN1-@1,Unchanged,33,3.64,5.86,21.31,-,8.42,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_#1T0-NTAW3_MAIN1-@1,Unchanged,33,3.64,5.86,21.31,-,8.42,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_#3L5-NTAW3_MAIN1-@1,Unchanged,33,3.64,5.86,21.31,-,8.42,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_#4L5-NTAW3_MAIN2-@1,Unchanged,33,3.64,5.86,21.31,-,8.42,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_#6L5-NTAW3_MAIN2-@1,Unchanged,33,3.64,5.86,21.31,-,8.42,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_MAIN2-NTAW3_#2H0-@1,Unchanged,33,3.64,5.86,21.31,-,8.42,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_MAIN2-NTAW3_MAIN1-@1,Unchanged,33,3.64,5.86,21.31,-,8.42,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Northam ,NORT3_MAIN1-NORT3_2H0-@1,Unchanged,33,3.17,3.15,12.61,-,6.23,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Northam ,NORT3_MAIN1-NORT3_4L3-*1,Unchanged,33,3.17,3.15,12.61,-,6.23,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_1L5-OKEH3_MAIN1-@1,Unchanged,33,3,3.13,13.74,-,6.59,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_2L3-OKEH3_MAIN2-*1,Unchanged,33,3,3.13,13.74,-,6.59,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_2S&-OKEH3_MAIN2-*1,Unchanged,33,3,3.13,13.74,-,6.59,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_2S&-OKEH3_MAIN3-*1,Unchanged,33,3,3.13,13.74,-,6.59,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN1-OKEH3_#1H0-@1,Unchanged,33,3,3.13,13.74,-,6.59,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN1-OKEH3_3L3-*1,Unchanged,33,3,3.13,13.74,-,6.59,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN2-OKEH3_5L5-@1,Unchanged,33,3,3.13,13.74,-,6.59,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN2-OKEH3_MAIN1-@1,Unchanged,33,3,3.13,13.74,-,6.59,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN3-OKEH3_#2H0-@1,Unchanged,33,3,3.13,13.74,-,6.59,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Outlands Pv Farm ,OUTL3_MAIN1-OUTL3_#1M0-@1,Unchanged,33,3.36,4.81,16.88,-,7.2,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_1L5-PADS3_MAIN1-@1,Unchanged,33,1.31,2.44,5.42,-,2.72,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_2H4-PADS3_MAIN2-*1,Unchanged,33,1.79,2.91,8.32,-,3.9,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_MAIN1-PADS3_1H4-*1,Unchanged,33,1.79,2.91,8.32,-,3.9,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_MAIN2-PADS3_2L5-@1,Unchanged,33,1.79,2.91,8.32,-,3.9,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_MAIN2-PADS3_MAIN1-@1,Unchanged,33,1.79,2.91,8.32,-,3.9,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Par Harbour ,PARH3_MAIN1-PARH3_1H0-@1,Unchanged,33,3.27,3.95,15.71,-,7.25,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Par Harbour ,PARH3_MAIN2-PARH3_2H0-@1,Unchanged,33,3.29,3.96,15.82,-,7.3,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_#2H0-PARL3_MAIN2-@1,Unchanged,33,2.81,3.35,12.45,-,5.79,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_2L3-PARL3_MAIN2-*1,Unchanged,33,2.81,3.35,12.45,-,5.79,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_MAIN1-PARL3_#1H0-@1,Unchanged,33,2.81,3.35,12.45,-,5.79,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_MAIN1-PARL3_1L3-*1,Unchanged,33,2.81,3.35,12.45,-,5.79,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_MAIN1-PARL3_MAIN2-@1,Unchanged,33,2.81,3.35,12.45,-,5.79,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penare Farm ,PENA3_#1M0-PENA3_MAIN1-@1,Unchanged,33,4.62,5.5,22.42,-,9.67,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pencoose Farm ,PENF3_#1M0-PENF3_MAIN1-@1,Unchanged,33,3.57,2.71,14.28,-,7.29,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penhale Generator ,PNHL3_#1L5-PNHL3_MAIN1-@1,Unchanged,33,1.67,2.61,7.55,-,3.6,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penn Hill ,PEHL3_1L9T-26PL3_ZAF29-*1,Unchanged,33,3.56,4.41,16.66,-,7.35,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Penn Hill ,PEHL3_2L9T-26PL3_ZAF35-*1,Unchanged,33,3.43,4.23,15.89,-,7.06,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_2H4-PENR3_MAIN2-*1,Unchanged,33,4.03,4.02,18.81,-,8.45,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_MAIN1-PENR3_1H4-*1,Unchanged,33,4.03,4.02,18.81,-,8.45,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_MAIN1-PENR3_1L3-*1,Unchanged,33,4.03,4.02,18.81,-,8.45,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_MAIN2-PENR3_2L3-*1,Unchanged,33,4.03,4.02,18.81,-,8.45,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_MAIN2-PENR3_MAIN1-@1,Unchanged,33,4.03,4.02,18.81,-,8.45,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN1-PENH3_#1H0-@1,Unchanged,33,2.93,4.18,14.57,-,6.2,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN1-PENH3_#1L5-@1,Unchanged,33,2.93,4.18,14.57,-,6.2,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN1-PENH3_#3L5-@1,Unchanged,33,2.93,4.18,14.57,-,6.2,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN1-PENH3_#6L5-@1,Unchanged,33,2.93,4.18,14.57,-,6.2,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN1-PENH3_#7L5-@1,Unchanged,33,2.93,4.18,14.57,-,6.2,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN1-PENH3_MAIN2-@1,Unchanged,33,2.93,4.18,14.57,-,6.2,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN2-PENH3_#2H0-@1,Unchanged,33,2.93,4.18,14.57,-,6.2,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN2-PENH3_#2L5-@1,Unchanged,33,2.93,4.18,14.57,-,6.2,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN2-PENH3_#4L5-@1,Unchanged,33,2.93,4.18,14.57,-,6.2,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN2-PENH3_#5L5-@1,Unchanged,33,2.93,4.18,14.57,-,6.2,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN2-PENH3_#8L5-@1,Unchanged,33,2.93,4.18,14.57,-,6.2,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_1H4-PERR3_MAIN1-*1,Unchanged,33,2.06,2.39,8.74,-,4.28,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_2L3-PERR3_MAIN2-*1,Unchanged,33,2.06,2.39,8.74,-,4.28,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_MAIN1-PERR3_1L3-*1,Unchanged,33,2.06,2.39,8.74,-,4.28,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_MAIN1-PERR3_MAIN2-@1,Unchanged,33,2.06,2.39,8.74,-,4.28,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_MAIN2-PERR3_2H4-*1,Unchanged,33,2.06,2.39,8.74,-,4.28,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Pitworthy Pv ,PITW3_#1L5-PITW3_MAIN1-@1,Unchanged,33,4.35,2.32,17.68,-,9.74,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_1H4-POLZ3_MAIN1-*1,Unchanged,33,2.53,2.52,9.91,-,5,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_2H4-POLZ3_MAIN2-*1,Unchanged,33,2.53,2.52,9.91,-,5,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_MAIN1-POLZ3_1L3-*1,Unchanged,33,2.53,2.52,9.91,-,5,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_MAIN2-POLZ3_2L3-*1,Unchanged,33,2.53,2.52,9.91,-,5,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_MAIN2-POLZ3_MAIN1-@1,Unchanged,33,2.53,2.52,9.91,-,5,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_MAIN1-PROB3_1H4-*1,Unchanged,33,2.23,3.61,10.95,-,5.06,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_MAIN1-PROB3_1L5-@1,Unchanged,33,2.23,3.61,10.95,-,5.06,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_MAIN1-PROB3_3L3-*1,Unchanged,33,2.23,3.61,10.95,-,5.06,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_MAIN2-PROB3_2L5-@1,Unchanged,33,2.23,3.61,10.95,-,5.06,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_MAIN2-PROB3_4L3-*1,Unchanged,33,2.23,3.61,10.95,-,5.06,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_MAIN2-PROB3_MAIN1-@1,Unchanged,33,2.23,3.61,10.95,-,5.06,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,ABSD3_352L2-35PL3_ZWH0A-*1,Unchanged,33,6.77,6.65,42.91,-,17.49,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,ABSD3_355L2-35PL3_ZXA1MA-*1,Unchanged,33,6.82,6.76,43.54,-,17.67,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#23L5-PYWO3_MAIN2-@1,Unchanged,33,6.86,6.89,44.16,-,17.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#27L5-PYWO3_MAIN2-@1,Unchanged,33,6.86,6.89,44.16,-,17.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#31L5-PYWO3_MAIN3-@1,Unchanged,33,6.86,6.89,44.16,-,17.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#34L5-PYWO3_MAIN3-@1,Unchanged,33,6.86,6.89,44.16,-,17.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#35L5-PYWO3_MAIN3-@1,Unchanged,33,6.86,6.89,44.16,-,17.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN2-PYWO3_#2T0-@1,Unchanged,33,6.86,6.89,44.16,-,17.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN3-PYWO3_#3T0-@1,Unchanged,33,6.86,6.89,44.16,-,17.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN3-PYWO3_MAIN2-@1,Unchanged,33,6.86,6.89,44.16,-,17.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN3-PYWO3_MAIN4-@1,Unchanged,33,6.86,6.89,44.16,-,17.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN4-PYWO3_#42L5-@1,Unchanged,33,6.86,6.89,44.16,-,17.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN4-PYWO3_#46L5-@1,Unchanged,33,6.86,6.89,44.16,-,17.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN4-PYWO3_#48L5-@1,Unchanged,33,6.86,6.89,44.16,-,17.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN4-PYWO3_#4T0-@1,Unchanged,33,6.86,6.89,44.16,-,17.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_#1T0-RAME3_MAIN1-@1,Unchanged,33,6.71,14.14,40.83,-,14.96,-,62.5,-,23.95,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_#3T0-RAME3_MAIN3-@1,Unchanged,33,6.71,14.14,40.83,-,14.96,-,62.5,-,23.95,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN1-RAME3_#1L5-@1,Unchanged,33,6.71,14.14,40.83,-,14.96,-,62.5,-,23.95,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN1-RAME3_#4L5-@1,Unchanged,33,6.71,14.14,40.83,-,14.96,-,62.5,-,23.95,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN1-RAME3_#6L5-@1,Unchanged,33,6.71,14.14,40.83,-,14.96,-,62.5,-,23.95,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN2-RAME3_#11L5-@1,Unchanged,33,6.71,14.14,40.83,-,14.96,-,62.5,-,23.95,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN2-RAME3_#2L5-@1,Unchanged,33,6.71,14.14,40.83,-,14.96,-,62.5,-,23.95,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN2-RAME3_#2T0-@1,Unchanged,33,6.71,14.14,40.83,-,14.96,-,62.5,-,23.95,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN2-RAME3_#5L5-@1,Unchanged,33,6.71,14.14,40.83,-,14.96,-,62.5,-,23.95,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN2-RAME3_MAIN1-@1,Unchanged,33,6.71,14.14,40.83,-,14.96,-,62.5,-,23.95,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN3-RAME3_#7L5-@1,Unchanged,33,6.71,14.14,40.83,-,14.96,-,62.5,-,23.95,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN3-RAME3_#8L5-@1,Unchanged,33,6.71,14.14,40.83,-,14.96,-,62.5,-,23.95,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN3-RAME3_#9L5-@1,Unchanged,33,6.71,14.14,40.83,-,14.96,-,62.5,-,23.95,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN3-RAME3_MAIN2-@1,Unchanged,33,6.71,14.14,40.83,-,14.96,-,62.5,-,23.95,-
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_1L5-REDR3_MAIN1-@1,Unchanged,33,3.46,5.18,15.58,-,6.61,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_2L5-REDR3_MAIN2-@1,Unchanged,33,3.46,5.18,15.58,-,6.61,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_MAIN1-REDR3_1H4-*1,Unchanged,33,3.46,5.18,15.58,-,6.61,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_MAIN2-REDR3_2H4-*1,Unchanged,33,3.46,5.18,15.58,-,6.61,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_MAIN2-REDR3_MAIN1-@1,Unchanged,33,3.46,5.18,15.58,-,6.61,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Rew Farm Pv Generator ,REWF3_MAIN1-REWF3_#1L5-@1,Unchanged,33,1.27,1.89,4.55,-,2.55,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Rexon Cross Pv Farm ,RCPV3_MAIN1-RCPV3_#1L5-@1,Unchanged,33,1.91,2.44,7.87,-,4.05,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_1H0-ROAD3_MAIN1-@1,Unchanged,33,1.92,2.44,7.94,-,4.08,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_1L5-ROAD3_MAIN1-@1,Unchanged,33,1.92,2.44,7.94,-,4.08,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_1S&-ROAD3_MAIN1-*1,Unchanged,33,1.92,2.44,7.94,-,4.08,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_1S&-ROAD3_MAIN2-*1,Unchanged,33,1.92,2.44,7.94,-,4.08,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_2H0-ROAD3_MAIN2-@1,Unchanged,33,1.92,2.44,7.94,-,4.08,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_2L5-ROAD3_MAIN2-@1,Unchanged,33,1.92,2.44,7.94,-,4.08,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Roseland ,ROSE3_1L3-ROSE3_MAIN1-*1,Unchanged,33,0.88,1.39,3.07,-,1.69,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Roseland ,ROSE3_MAIN2-ROSE3_2L3-*1,Unchanged,33,1.11,2.22,4.14,-,2.19,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Roskrow Barton ,ROSK3_MAIN1-ROSK3_#1M0-@1,Unchanged,33,3.89,3.72,17.41,-,8.08,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN3_1L3-ROUN3_MAIN1-*1,Unchanged,33,4.24,5.49,20.3,-,8.92,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN3_2L3-ROUN3_MAIN2-*1,Unchanged,33,4.09,4.66,18.79,-,8.55,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_#1L5-SAWR3_MAIN1-@1,Unchanged,33,4.67,6.64,25.15,-,10.57,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_#2H0-SAWR3_MAIN2-@1,Unchanged,33,4.67,6.64,25.15,-,10.57,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_#2L5-SAWR3_MAIN2-@1,Unchanged,33,4.67,6.64,25.15,-,10.57,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_MAIN1-SAWR3_#1H0-@1,Unchanged,33,4.67,6.64,25.15,-,10.57,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_MAIN1-SAWR3_MAIN2-@1,Unchanged,33,4.67,6.64,25.15,-,10.57,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Shebbear ,SHEB3_MAIN1-SHEB3_1H0-@1,Unchanged,33,1.58,2.25,6.21,-,3.26,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Shebbear ,SHEB3_MAIN1-SHEB3_1L3-*1,Unchanged,33,1.58,2.25,6.21,-,3.26,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_#2H0-SMOL3_MAIN2-@1,Unchanged,33,2.08,2.8,11.85,-,5.62,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_1H4-SMOL3_MAIN1-*1,Unchanged,33,2.08,2.8,11.85,-,5.62,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_1L3-SMOL3_MAIN1-*1,Unchanged,33,2.08,2.8,11.85,-,5.62,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_3L5-SMOL3_MAIN1-@1,Unchanged,33,0.47,1.56,1.55,-,0.89,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_4L5-SMOL3_MAIN2-@1,Unchanged,33,2.08,2.8,11.85,-,5.62,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_MAIN2-SMOL3_#2L5-@1,Unchanged,33,2.08,2.8,11.85,-,5.62,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_MAIN2-SMOL3_MAIN1-@1,Unchanged,33,2.08,2.8,11.85,-,5.62,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAJ3_MAIN1-STAJ3_1L3-*1,Unchanged,33,1.71,2.79,6.41,-,3.24,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAJ3_MAIN1-STAJ3_MAIN2-@1,Unchanged,33,1.71,2.79,6.41,-,3.24,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAJ3_MAIN2-STAJ3_2H4-*1,Unchanged,33,1.52,2.26,6.02,-,3.03,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAJ3_MAIN2-STAJ3_2L3-*1,Unchanged,33,1.52,2.26,6.02,-,3.03,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_12L5-SAUS3_MAIN1-@1,Unchanged,33,5.7,18.57,38.32,-,13.78,-,62.5,-,22.62,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_16L5-SAUS3_MAIN1-@1,Unchanged,33,5.7,18.57,38.32,-,13.78,-,62.5,-,22.62,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_2T0-SAUS3_MAIN2-@1,Unchanged,33,5.7,18.57,38.32,-,13.78,-,62.5,-,22.62,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_5L5-SAUS3_MAIN2-@1,Unchanged,33,5.7,18.57,38.32,-,13.78,-,62.5,-,22.62,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN1-SAUS3_#1H0-@1,Unchanged,33,5.7,18.57,38.32,-,13.78,-,62.5,-,22.62,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN1-SAUS3_1T0-@1,Unchanged,33,5.7,18.57,38.32,-,13.78,-,62.5,-,22.62,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN1-SAUS3_24L5-@1,Unchanged,33,5.7,18.57,38.32,-,13.78,-,62.5,-,22.62,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN1-SAUS3_6L5-@1,Unchanged,33,5.7,18.57,38.32,-,13.78,-,62.5,-,22.62,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN1-SAUS3_MAIN2-@1,Unchanged,33,5.7,18.57,38.32,-,13.78,-,62.5,-,22.62,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN2-SAUS3_#2H0-@1,Unchanged,33,5.7,18.57,38.32,-,13.78,-,62.5,-,22.62,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN2-SAUS3_3L5-@1,Unchanged,33,5.7,18.57,38.32,-,13.78,-,62.5,-,22.62,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN2-SAUS3_7L5-@1,Unchanged,33,5.7,18.57,38.32,-,13.78,-,62.5,-,22.62,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN2-SAUS3_9L5-@1,Unchanged,33,5.7,18.57,38.32,-,13.78,-,62.5,-,22.62,-
SWEST,Alverdiscott / Indian Queens,St Austell Primary ,SAUP3_1H6-SAUP3_T1-*1,Unchanged,33,5.13,10.21,30.6,-,11.92,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_1L5-STBL3_MAIN1-@1,Unchanged,33,3.77,4.87,19.54,-,8.57,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_4L5-STBL3_MAIN2-@1,Unchanged,33,3.77,4.87,19.54,-,8.57,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_6L5-STBL3_MAIN2-@1,Unchanged,33,3.77,4.87,19.54,-,8.57,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_MAIN1-STBL3_3L5-@1,Unchanged,33,3.77,4.87,19.54,-,8.57,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_MAIN1-STBL3_MAIN2-@1,Unchanged,33,3.77,4.87,19.54,-,8.57,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_MAIN2-STBL3_2L5-@1,Unchanged,33,3.77,4.87,19.54,-,8.57,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,St Breock ,43PL3_ZBC73-ABSD3_433184-*1,Unchanged,33,2.13,2.87,10.72,-,4.78,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Breock ,BREO3_1L3-BREO3_MAIN1-*1,Unchanged,33,1.67,2.41,9.54,-,4.08,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Breock ,BREO3_MAIN1-BREO3_#1M0-@1,Unchanged,33,1.67,2.41,9.54,-,4.08,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Breok ,43PL3_ZBC76-ABSD3_433189-*1,Unchanged,33,2.2,2.92,10.92,-,4.89,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_1H4-STBU3_MAIN1-*1,Unchanged,33,1.85,2.72,7.81,-,3.81,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_1L5-STBU3_MAIN3-@1,Unchanged,33,1.85,2.72,7.83,-,3.81,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_2L3-STBU3_MAIN2-*1,Unchanged,33,1.85,2.72,7.83,-,3.81,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_3L5-STBU3_MAIN3-@1,Unchanged,33,1.85,2.72,7.83,-,3.81,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_MAIN2-STBU3_2H4-*1,Unchanged,33,1.85,2.72,7.83,-,3.81,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_MAIN2-STBU3_MAIN3-@1,Unchanged,33,1.85,2.72,7.83,-,3.81,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_1L3-STCO3_MAIN1-*1,Unchanged,33,3.62,5.97,21.6,-,8.66,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_MAIN1-STCO3_1H4-*1,Unchanged,33,3.62,5.97,21.6,-,8.66,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_MAIN1-STCO3_3L5-@1,Unchanged,33,3.62,5.97,21.6,-,8.66,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_MAIN1-STCO3_MAIN2-@1,Unchanged,33,3.62,5.97,21.6,-,8.66,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_MAIN2-STCO3_2H4-*1,Unchanged,33,3.62,5.97,21.6,-,8.66,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_MAIN2-STCO3_2L5-@1,Unchanged,33,3.62,5.97,21.6,-,8.66,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_MAIN2-STCO3_4L5-@1,Unchanged,33,3.62,5.97,21.6,-,8.66,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Day Landfill ,STDA3_MAIN1-STDA3_#1L5-@1,Unchanged,33,2.37,2.39,9.12,-,4.77,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_1H4-STIV3_MAIN1-*1,Unchanged,33,2.56,4.66,12.06,-,5.14,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_1L3-STIV3_MAIN3-*1,Unchanged,33,2.56,4.66,12.06,-,5.14,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_2H4-STIV3_MAIN2-*1,Unchanged,33,2.56,4.66,12.06,-,5.14,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_2L4-STIV3_MAIN4-*1,Unchanged,33,2.56,4.66,12.06,-,5.14,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_3H4-STIV3_MAIN3-*1,Unchanged,33,2.56,4.66,12.06,-,5.14,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_4S&-STIV3_MAIN1-*1,Unchanged,33,2.56,4.66,12.06,-,5.14,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_4S&-STIV3_MAIN4-*1,Unchanged,33,2.56,4.66,12.06,-,5.14,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_MAIN1-STIV3_MAIN2-@1,Unchanged,33,2.56,4.66,12.06,-,5.14,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_MAIN2-STIV3_MAIN3-@1,Unchanged,33,2.56,4.66,12.06,-,5.14,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_#3L5-SKEV3_MAIN1-@1,Unchanged,33,2.36,2.55,11.12,-,5.36,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_1H4-SKEV3_MAIN1-*1,Unchanged,33,2.36,2.55,11.12,-,5.36,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_2H4-SKEV3_MAIN2-*1,Unchanged,33,2.36,2.55,11.12,-,5.36,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_2L5-SKEV3_MAIN2-@1,Unchanged,33,2.36,2.55,11.12,-,5.36,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_MAIN1-SKEV3_1L5-@1,Unchanged,33,2.36,2.55,11.12,-,5.36,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_MAIN1-SKEV3_MAIN2-@1,Unchanged,33,2.36,2.55,11.12,-,5.36,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,St Mawgan ,41PL3_ZBD1-ABSD3_411900-*1,Unchanged,33,3.88,6.2,21.33,-,8.77,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Mawgan ,41PL3_ZBD10-ABSD3_412239-*1,Unchanged,33,3.39,3.51,15.53,-,7.41,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Mawgan ,41PL3_ZBF53-ABSD3_411899-*1,Unchanged,33,4.02,6.47,21.92,-,9.01,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Mawgan ,41PL3_ZBF59-ABSD3_411876-*1,Unchanged,33,3.86,6.23,21.32,-,8.75,-,-,-,-,-
