Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Alverdiscott / Indian Queens,St Mawgan ,STMA3_1H4-STMA3_MAIN1-*1,Unchanged,33,1.78,1.43,6.13,-,3.58,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Stephen Pv ,STST3_MAIN1-STST3_#1M0-@1,Unchanged,33,3.2,4.46,16.08,-,7.36,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1H0-STUD3_#1H0-@1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1H0-STUD3_MAIN1-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1H0-STUD3_RES1-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1L5-STUD3_1L5-@1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1L5-STUD3_MAIN2-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1L5-STUD3_RES2-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1T0-STUD3_1T0-@1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2H0-STUD3_#2H0-@1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2H0-STUD3_MAIN1-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2H0-STUD3_RES1-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2L5-STUD3_MAIN2-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2L5-STUD3_RES2-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2T0-STUD3_2T0-@1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&3L5-STUD3_3L5-@1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&3L5-STUD3_MAIN2-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&3L5-STUD3_RES2-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&7L5-STUD3_7L5-@1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&7L5-STUD3_MAIN1-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&7L5-STUD3_RES1-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_2L5-STUD3_&2L5-@1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_4L5-STUD3_&4L5-@1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_5L5-STUD3_&5L5-@1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN1-STUD3_&1T0-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN1-STUD3_&2T0-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN2-STUD3_&4L5-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN2-STUD3_&5L5-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES1-STUD3_&1T0-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES1-STUD3_&2T0-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES1-STUD3_1P&-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES1-STUD3_MAIN1-@1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES2-STUD3_&4L5-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES2-STUD3_&5L5-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES2-STUD3_1P&-*1,Unchanged,33,5.49,12.18,32.65,-,11.95,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_#1H0-STRA3_MAIN1-@1,Unchanged,33,3.57,4.22,21.14,-,9.18,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_#2H0-STRA3_MAIN2-@1,Unchanged,33,3.57,4.22,21.14,-,9.18,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_1L5-STRA3_MAIN1-@1,Unchanged,33,3.57,4.22,21.14,-,9.18,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_1S&-STRA3_MAIN1-*1,Unchanged,33,3.57,4.22,21.14,-,9.18,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_1S&-STRA3_MAIN2-*1,Unchanged,33,3.57,4.22,21.14,-,9.18,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_3L5-STRA3_MAIN1-@1,Unchanged,33,3.57,4.22,21.14,-,9.18,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_4L5-STRA3_MAIN2-@1,Unchanged,33,3.57,4.22,21.14,-,9.18,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_MAIN2-STRA3_2L5-@1,Unchanged,33,3.57,4.22,21.14,-,9.18,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_1L3-TINX3_MAIN1-*1,Unchanged,33,0.69,1.77,3.15,-,1.57,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_2H3-TINX3_MAIN2-*1,Unchanged,33,0.69,1.77,3.15,-,1.57,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_MAIN1-TINX3_1H3-*1,Unchanged,33,0.69,1.77,3.15,-,1.57,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_MAIN1-TINX3_MAIN2-@1,Unchanged,33,0.69,1.77,3.15,-,1.57,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_MAIN2-TINX3_2L3-*1,Unchanged,33,0.69,1.77,3.15,-,1.57,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_MAIN2-TINX3_4L4-*1,Unchanged,33,0.69,1.77,3.15,-,1.57,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3R-TINX3_4L3-*1,Unchanged,33,0.68,1.78,3.05,-,1.52,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Trebal ,43PL3_ZAR56-ABSD3_432243-*1,Unchanged,33,3.71,6.11,19.26,-,8.17,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Trebal ,43PL3_ZEK36-ABSD3_413242-*1,Unchanged,33,3.73,6.19,19.45,-,8.23,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Trebal ,TREB3_1H4-TREB3_MAIN1-*1,Unchanged,33,3.7,6.09,19.18,-,8.14,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Tregassow ,TSOW3_#1L5-TSOW3_MAIN1-@1,Unchanged,33,1.86,3.01,8.76,-,4.23,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Trekenning ,TREK3_#1M0-TREK3_MAIN1-@1,Unchanged,33,2.48,2.59,9.66,-,5.17,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_1L5-TREN3_&1L5-@1,Unchanged,33,1.97,2.35,7.47,-,4.04,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_4L3-TREN3_MAIN2-*1,Unchanged,33,2.51,3.41,11.04,-,5.2,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_MAIN1-TREN3_1S&-*1,Unchanged,33,1.97,2.35,7.47,-,4.04,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_MAIN1-TREN3_3L3-*1,Unchanged,33,1.97,2.35,7.47,-,4.04,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_MAIN2-TREN3_1S&-*1,Unchanged,33,1.97,2.35,7.47,-,4.04,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_MAIN2-TREN3_2L5-@1,Unchanged,33,1.97,2.35,7.47,-,4.04,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Trenouth Pv ,TRNH3_MAIN1-TRNH3_#1L5-@1,Unchanged,33,2.02,2.96,9.52,-,4.48,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_1T0-TRUR3_MAIN1-@1,Unchanged,33,5.39,19.22,32.25,-,11.57,-,65.5,-,22.48,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_2L5-TRUR3_MAIN1-@1,Unchanged,33,5.39,19.22,32.25,-,11.57,-,65.5,-,22.48,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_2T0-TRUR3_MAIN2-@1,Unchanged,33,5.39,19.22,32.25,-,11.57,-,65.5,-,22.48,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_3L5-TRUR3_MAIN2-@1,Unchanged,33,5.39,19.22,32.25,-,11.57,-,65.5,-,22.48,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_4L5-TRUR3_MAIN1-@1,Unchanged,33,5.39,19.22,32.25,-,11.57,-,65.5,-,22.48,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_6L5-TRUR3_MAIN1-@1,Unchanged,33,5.39,19.22,32.25,-,11.57,-,65.5,-,22.48,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_MAIN2-TRUR3_1L5-@1,Unchanged,33,5.39,19.22,32.25,-,11.57,-,65.5,-,22.48,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_MAIN2-TRUR3_MAIN1-@1,Unchanged,33,5.39,19.22,32.25,-,11.57,-,65.5,-,22.48,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN1-TRUS3_1H4-*1,Unchanged,33,1.83,3.09,9.36,-,4.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN1-TRUS3_1L5-@1,Unchanged,33,1.83,3.09,9.36,-,4.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN1-TRUS3_MAIN4-*1,Unchanged,33,1.83,3.09,9.36,-,4.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN2-TRUS3_2H4-*1,Unchanged,33,1.83,3.09,9.36,-,4.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN2-TRUS3_2L5-@1,Unchanged,33,1.83,3.09,9.36,-,4.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN2-TRUS3_2S&-*1,Unchanged,33,1.83,3.09,9.36,-,4.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN2-TRUS3_MAIN1-@1,Unchanged,33,1.83,3.09,9.36,-,4.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN3-TRUS3_2S&-*1,Unchanged,33,1.83,3.09,9.36,-,4.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN3-TRUS3_3L5-@1,Unchanged,33,1.83,3.09,9.36,-,4.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN4-TRUS3_4L5-@1,Unchanged,33,1.83,3.09,9.36,-,4.33,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_1H4-TRUT3_MAIN1-*1,Unchanged,33,4.24,6.6,21.51,-,8.81,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_2H4-TRUT3_MAIN2-*1,Unchanged,33,4.24,6.6,21.51,-,8.81,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_3L3-TRUT3_MAIN2-*1,Unchanged,33,4.24,6.6,21.51,-,8.81,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_MAIN1-TRUT3_1L3-*1,Unchanged,33,4.24,6.6,21.51,-,8.81,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_MAIN2-TRUT3_5L5-@1,Unchanged,33,4.24,6.6,21.51,-,8.81,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_MAIN2-TRUT3_MAIN1-@1,Unchanged,33,4.24,6.6,21.51,-,8.81,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_2H4-TWEL3_MAIN2-*1,Unchanged,33,2.94,3.91,13.6,-,6.11,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN1-TWEL3_1H4-*1,Unchanged,33,2.94,3.91,13.6,-,6.11,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN1-TWEL3_3L3-*1,Unchanged,33,2.94,3.91,13.6,-,6.11,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN1-TWEL3_MAIN2-@1,Unchanged,33,2.94,3.91,13.6,-,6.11,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN1-TWEL3_MAIN4-@1,Unchanged,33,2.94,3.91,13.6,-,6.11,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN2-TWEL3_MAIN3-@1,Unchanged,33,2.94,3.91,13.6,-,6.11,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN3-TWEL3_2L3-*1,Unchanged,33,2.94,3.91,13.6,-,6.11,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN3-TWEL3_MAIN4-@1,Unchanged,33,2.94,3.91,13.6,-,6.11,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN4-TWEL3_1L3-*1,Unchanged,33,2.07,2.4,7.69,-,4.06,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Ventonteague Wf ,VTNG3_MAIN1-VTNG3_#1M0-@1,Unchanged,33,1.96,3.16,11.62,-,5.12,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_1H4-WADE3_MAIN1-*1,Unchanged,33,3.16,3.61,14.13,-,6.38,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_1L3-WADE3_MAIN1-*1,Unchanged,33,3.16,3.61,14.13,-,6.38,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_3R3-WADE3_REG2B-*1,Unchanged,33,2.87,3.4,13.02,-,5.89,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN2-WADE3_2H4-*1,Unchanged,33,3.16,3.61,14.13,-,6.38,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN2-WADE3_2S&-*1,Unchanged,33,3.16,3.61,14.13,-,6.38,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN2-WADE3_MAIN1-@1,Unchanged,33,3.16,3.61,14.13,-,6.38,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN3-WADE3_#3L5-@1,Unchanged,33,3.16,3.61,14.13,-,6.38,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN3-WADE3_2S&-*1,Unchanged,33,3.16,3.61,14.13,-,6.38,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN3-WADE3_4L5-@1,Unchanged,33,3.16,3.61,14.13,-,6.38,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_REG2A-WADE3_3R2-*1,Unchanged,33,3.16,3.61,14.13,-,6.38,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_REG2A-WADE3_3R4-*1,Unchanged,33,3.16,3.61,14.13,-,6.38,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_REG2B-WADE3_3L3-*1,Unchanged,33,2.87,3.4,13.02,-,5.89,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Walland Farm ,WALL3_MAIN1-WALL3_#1M0-@1,Unchanged,33,1.28,2.43,4.77,-,2.49,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,"Week Farm, Great Torrington ",WEEK3_MAIN1-WEEK3_#1L5-@1,Unchanged,33,1.41,1.99,4.99,-,2.75,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,West Carclaze ,WCAR3_MAIN1-WCAR3_#1M0-@1,Unchanged,33,5.29,8.32,30.73,-,12.39,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,West Hill Farm Pv ,WSTH3_#1M0-WSTH3_MAIN1-@1,Unchanged,33,2.04,2.61,8.26,-,4.1,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wheal Reeth ,WHRH3_1L5-WHRH3_&1L5-@1,Unchanged,33,1.49,1.88,5.37,-,2.91,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Wheal Reeth ,WHRH3_2H4-WHRH3_MAIN1-*1,Unchanged,33,1.49,1.88,5.37,-,2.91,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_MAIN1-WHID3_1H4-*1,Unchanged,33,2.3,2.8,9.68,-,4.79,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_MAIN1-WHID3_1L5-@1,Unchanged,33,2.3,2.8,9.68,-,4.79,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_MAIN1-WHID3_3L4-*1,Unchanged,33,2.3,2.8,9.68,-,4.79,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_MAIN2-WHID3_2H4-*1,Unchanged,33,2.3,2.8,9.68,-,4.79,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_MAIN2-WHID3_2L3-*1,Unchanged,33,2.3,2.8,9.68,-,4.79,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_MAIN2-WHID3_MAIN1-@1,Unchanged,33,2.3,2.8,9.68,-,4.79,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Willsland Pv ,WILL3_MAIN1-WILL3_#1L5-@1,Unchanged,33,2.37,2.56,10.05,-,5.14,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Winnards Perch Pv ,WIPE3_MAIN1-WIPE3_#1M0-@1,Unchanged,33,2.83,3.88,14.86,-,6.53,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Woodland Barton Pv ,WDBN3_#1M0-WDBN3_MAIN1-@1,Unchanged,33,1.91,2.39,7.22,-,3.91,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Woodland Barton Wf (Victoria) ,WBAR3_#1M0-WBAR3_MAIN1-@1,Unchanged,33,3.2,3.32,15,-,7.19,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Ashwater ,ASHW5-ASHW5_1T0-@1,Unchanged,11,0.53,7.12,8.71,-,3.43,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ5-BARQ5_1T0-@1,Unchanged,11,1.12,7.58,17.51,-,6.76,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ5-BARQ5_2T0-@1,Unchanged,11,1.12,7.58,17.51,-,6.76,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE5-BIDE5_1T0-@1,Unchanged,11,1.17,5.53,16.26,-,6.77,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE5-BIDE5_2T0-@1,Unchanged,11,1.17,5.53,16.26,-,6.77,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC5-BLAC5_1T0-@1,Unchanged,11,1.35,9.65,20.55,-,8.06,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC5-BLAC5_2T0-@1,Unchanged,11,1.35,9.65,20.55,-,8.06,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM5-BODM5_1T0-@1,Unchanged,11,1.26,9.25,20.49,-,7.65,-,50,-,20,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM5-BODM5_2T0-@1,Unchanged,11,1.26,9.25,20.49,-,7.65,-,50,-,20,-
SWEST,Alverdiscott / Indian Queens,Bratton Flemming ,BRAF5-BRAF5_1T0-@1,Unchanged,11,0.43,4.85,5.69,-,2.43,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU5-BRAU5_1T0-@1,Unchanged,11,1.24,6.5,18.22,-,7.31,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU5-BRAU5_2T0-@1,Unchanged,11,1.24,6.5,18.22,-,7.31,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL5J-BUGL5_1K0-@1,Unchanged,11,1.37,11.37,29.46,-,10.33,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL5J-BUGL5_2T0-@1,Unchanged,11,1.37,11.37,29.46,-,10.33,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL5J-BUGL5_3T0-@1,Unchanged,11,1.37,11.37,29.46,-,10.33,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL5K-BUGL5_1T0-@1,Unchanged,11,0.81,11.75,12.98,-,4.73,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY5-CALY5_1T0-@1,Unchanged,11,1.19,8.59,21.91,-,8.15,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY5-CALY5_2T0-@1,Unchanged,11,1.19,8.59,21.91,-,8.15,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH5-CAMH5_1T0-@1,Unchanged,11,1.55,9.06,22.44,-,8.68,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH5-CAMH5_2T0-@1,Unchanged,11,1.55,9.06,22.44,-,8.68,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT5-CAMT5_2T0-@1,Unchanged,11,0.52,8.07,7.64,-,2.96,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Carn Brea ,CARN5-CARN5_1T0-@1,Unchanged,11,1.38,19.14,22.55,-,7.92,-,32.75,-,11.15,-
SWEST,Alverdiscott / Indian Queens,Carn Brea ,CARN5-CARN5_2T0-@1,Unchanged,11,1.38,19.14,22.55,-,7.92,-,32.75,-,11.15,-
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV5-CLOV5_1T0-@1,Unchanged,11,0.43,4.6,5.84,-,2.49,-,50,-,20,-
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV5-CLOV5_2T0-@1,Unchanged,11,0.43,4.6,5.84,-,2.49,-,50,-,20,-
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS5-CONS5_2T0-@1,Unchanged,11,0.75,9.2,11.15,-,4.33,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR5-DACR5_1T0-@1,Unchanged,11,0.96,4.83,13.65,-,5.61,-,50,-,20,-
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR5-DACR5_2T0-@1,Unchanged,11,0.96,4.83,13.65,-,5.61,-,50,-,20,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI5-DAVI5_1T0-@1,Unchanged,11,0.49,5.84,8.18,-,3.14,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA5-DELA5_1T0-@1,Unchanged,11,1.03,5.52,15.78,-,6.32,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA5-DELA5_2T0-@1,Unchanged,11,1.03,5.52,15.78,-,6.32,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO5-DEVO5_1T0-@1,Unchanged,11,0.96,7.56,13.63,-,5.49,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO5-DEVO5_2T0-@1,Unchanged,11,0.96,7.56,13.63,-,5.49,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN5_BB_J-DRIN5_1T0-@1,Unchanged,11,1.56,8.21,30.36,-,11.4,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN5_BB_K-DRIN5_2T0-@1,Unchanged,11,1.56,8.21,30.36,-,11.4,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN5_BB_K-DRIN5_3T0-@1,Unchanged,11,1.56,8.21,30.36,-,11.4,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN5_BB_K-DRIN5_BB_J-@1,Unchanged,11,1.56,8.21,30.36,-,11.4,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,East Curry ,ECUR5-ECUR5_1T0-@1,Unchanged,11,0.48,6,11.17,-,4.07,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK5-BICK5_1T0-@1,Unchanged,11,1.41,8.87,24.56,-,9.03,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK5-BICK5_2T0-@1,Unchanged,11,1.41,8.87,24.56,-,9.03,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD5-FALD5_1T0-@1,Unchanged,11,1.24,5.05,17.54,-,7.4,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD5-FALD5_2T0-@1,Unchanged,11,1.24,5.05,17.54,-,7.4,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE5-FOWE5_1T0-@1,Unchanged,11,0.75,4.87,9.48,-,4.18,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE5-FOWE5_2T0-@1,Unchanged,11,0.75,4.87,9.48,-,4.18,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD5-FRAD5_1T0-@1,Unchanged,11,1.57,25.56,31.2,-,10.84,-,62.5,-,20.09,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD5-FRAD5_2T0-@1,Unchanged,11,1.57,25.56,31.2,-,10.84,-,62.5,-,20.09,-
SWEST,Alverdiscott / Indian Queens,Fremington ,FREM5-FREM5_1T0-@1,Unchanged,11,0.97,10.35,16.22,-,6.12,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV5-GEEV5_1T0-@1,Unchanged,11,0.88,4.18,10.9,-,4.87,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV5-GEEV5_2T0-@1,Unchanged,11,0.88,4.18,10.9,-,4.87,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Georgeham ,GEOR5-GEOR5_2T0-@1,Unchanged,11,0.63,6.19,9.9,-,3.9,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR5J-TORR5_1T0-@1,Unchanged,11,0.57,4.91,11.89,-,4.43,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR5K-TORR5_2T0-@1,Unchanged,11,0.57,4.91,11.89,-,4.43,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH5-HATH5_1T0-@1,Unchanged,11,0.83,5.43,13.19,-,5.35,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH5-HATH5_2T0-@1,Unchanged,11,0.83,5.43,13.19,-,5.35,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL5-HYLL5_1T0-@1,Unchanged,11,1.67,13.11,30.27,-,10.82,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL5-HYLL5_2T0-@1,Unchanged,11,1.67,13.11,30.27,-,10.82,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX5-HEDX5_1T0-@1,Unchanged,11,0.53,7.07,7.48,-,3.06,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS5-HELS5_1T0-@1,Unchanged,11,1.28,8.03,19.97,-,7.62,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS5-HELS5_2T0-@1,Unchanged,11,1.28,8.03,19.97,-,7.62,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Holsworthy ,HOLS5-HOLS5_1T0-@1,Unchanged,11,1.39,8.27,31.8,-,11.47,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Holsworthy ,HOLS5-HOLS5_2T0-@1,Unchanged,11,1.39,8.27,31.8,-,11.47,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR5-ILFR5_1T0-@1,Unchanged,11,0.95,4.98,15.75,-,6.27,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR5-ILFR5_2T0-@1,Unchanged,11,0.95,4.98,15.75,-,6.27,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Isles Of Scilly ,ISLE5-ISLE5_1T0-@1,Unchanged,11,0.31,1.21,8.93,-,3.32,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Laneast ,LANE5-LANE5_1T0-@1,Unchanged,11,0.4,3.84,7.08,-,2.76,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN5-LANN5_1T0-@1,Unchanged,11,1.26,5.96,17.63,-,7.3,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN5-LANN5_2T0-@1,Unchanged,11,1.26,5.96,17.63,-,7.3,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN5J-LAUN5_1T0-@1,Unchanged,11,0.75,3.76,16.04,-,6.11,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN5J-LAUN5_2T0-@1,Unchanged,11,0.75,3.76,16.04,-,6.11,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN5K-LAUN5_3T0-@1,Unchanged,11,0.75,3.76,16.04,-,6.11,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST5-LOST5_1T0-@1,Unchanged,11,0.98,3.52,13.82,-,6,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST5-LOST5_2T0-@1,Unchanged,11,0.98,3.52,13.82,-,6,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT5-LYNT5_1T0-@1,Unchanged,11,0.39,3.27,5.25,-,2.37,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT5-LYNT5_2T0-@1,Unchanged,11,0.39,3.27,5.25,-,2.37,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA5-MARA5_1T0-@1,Unchanged,11,1.01,5.39,13.55,-,5.7,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA5-MARA5_2T0-@1,Unchanged,11,1.01,5.39,13.55,-,5.7,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA5-MEVA5_1T0-@1,Unchanged,11,1.13,6.62,16.39,-,6.69,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA5-MEVA5_2T0-@1,Unchanged,11,1.13,6.62,16.39,-,6.69,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB5-MIDB5_1T0-@1,Unchanged,11,0.42,4.2,6.06,-,2.56,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Moretonhampstead ,MORH5-MORH5_1T0-@1,Unchanged,11,0.39,4.76,5.28,-,2.25,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Morwenstow ,MORW5-MORW5_1T0-@1,Unchanged,11,0.63,5.72,27.41,-,9.13,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Mousehole ,MOUS5-MOUS5_1T0-@1,Unchanged,11,0.5,6.24,6.62,-,2.75,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Mullion ,MULL5-MULL5_2T0-@1,Unchanged,11,0.53,5.01,8.63,-,3.37,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL5-NEWL5_2T0-@1,Unchanged,11,0.53,7.84,7.65,-,3.02,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Newquay Trencreek ,NETK5-NETK5_2T0-@1,Unchanged,11,0.74,8.14,11.71,-,4.47,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR5-NETR5_1T0-@1,Unchanged,11,1.18,7.2,19.86,-,7.57,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR5-NETR5_2T0-@1,Unchanged,11,1.18,7.2,19.86,-,7.57,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW5-NTAW5_1T0-@1,Unchanged,11,1.15,9.99,18.3,-,6.94,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW5-NTAW5_2T0-@1,Unchanged,11,1.15,9.99,18.3,-,6.94,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Northam ,NORT5-NORT5_2T0-@1,Unchanged,11,0.76,9.37,10.98,-,4.3,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH5-OKEH5_1T0-@1,Unchanged,11,1.22,5.67,18.15,-,7.41,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH5-OKEH5_2T0-@1,Unchanged,11,1.22,5.67,18.15,-,7.41,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS5-PADS5_1T0-@1,Unchanged,11,0.91,4.85,14.48,-,5.86,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS5-PADS5_2T0-@1,Unchanged,11,0.91,4.85,14.48,-,5.86,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Par Harbour ,PARH5-PARH5_1T0-@1,Unchanged,11,1.33,8.38,27.01,-,10.43,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Par Harbour ,PARH5-PARH5_2T0-@1,Unchanged,11,1.33,8.38,27.01,-,10.43,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL5-PARL5_1T0-@1,Unchanged,11,1.04,6.8,16.45,-,6.42,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL5-PARL5_2T0-@1,Unchanged,11,1.04,6.8,16.45,-,6.42,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR5-PENR5_1T0-@1,Unchanged,11,1.23,7.83,17.77,-,7.04,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR5-PENR5_2T0-@1,Unchanged,11,1.23,7.83,17.77,-,7.04,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Causewayhead ,PENC5-PENC5_1T0-@1,Unchanged,11,0.73,9.74,12.26,-,4.53,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH5-PENH5_1T0-@1,Unchanged,11,1.37,6.9,20.05,-,7.94,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH5-PENH5_2T0-@1,Unchanged,11,1.37,6.9,20.05,-,7.94,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR5-PERR5_1T0-@1,Unchanged,11,1.01,4.27,14.79,-,6.17,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR5-PERR5_2T0-@1,Unchanged,11,1.01,4.27,14.79,-,6.17,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ5-POLZ5_1T0-@1,Unchanged,11,1.09,4.73,15.47,-,6.56,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ5-POLZ5_2T0-@1,Unchanged,11,1.09,4.73,15.47,-,6.56,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Probus ,PROB5-PROB5_1T0-@1,Unchanged,11,0.55,8.04,8.49,-,3.31,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR5-REDR5_1T0-@1,Unchanged,11,1.47,8.4,21.93,-,8.37,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR5-REDR5_2T0-@1,Unchanged,11,1.47,8.4,21.93,-,8.37,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Rock Park ,ROCP5-ROCP5_1T0-@1,Unchanged,11,1.35,13.29,21.26,-,7.92,-,32.75,-,12.38,-
SWEST,Alverdiscott / Indian Queens,Rock Park ,ROCP5-ROCP5_2T0-@1,Unchanged,11,1.35,13.29,21.26,-,7.92,-,32.75,-,12.38,-
SWEST,Alverdiscott / Indian Queens,Roseland ,ROSE5-ROSE5_1T0-@1,Unchanged,11,0.66,3.46,8.24,-,3.79,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Roseland ,ROSE5-ROSE5_2T0-@1,Unchanged,11,0.66,3.46,8.24,-,3.79,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN5-ROUN5_1T0-@1,Unchanged,11,1.75,9.03,25.97,-,9.76,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN5-ROUN5_2T0-@1,Unchanged,11,1.75,9.03,25.97,-,9.76,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR5-SAWR5_1T0-@1,Unchanged,11,1.28,12.41,19.53,-,7.44,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR5-SAWR5_2T0-@1,Unchanged,11,1.28,12.41,19.53,-,7.44,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Shebbear ,SHEB5-SHEB5_1T0-@1,Unchanged,11,0.45,6.59,7.7,-,2.98,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL5-SMOL5_1T0-@1,Unchanged,11,1.03,4.54,16.47,-,6.89,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL5-SMOL5_2T0-@1,Unchanged,11,1.03,4.54,16.47,-,6.89,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAG5-STAG5_2T0-@1,Unchanged,11,0.59,5.23,8.54,-,3.48,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS5-SAUS5_1T0-@1,Unchanged,11,1.34,10.9,22.44,-,8.35,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS5-SAUS5_2T0-@1,Unchanged,11,1.34,10.9,22.44,-,8.35,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU5-STBU5_1T0-@1,Unchanged,11,0.81,4.94,10.78,-,4.6,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU5-STBU5_2T0-@1,Unchanged,11,0.81,4.94,10.78,-,4.6,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO5-STCO5_1T0-@1,Unchanged,11,1.26,9.26,21.57,-,8.09,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO5-STCO5_2T0-@1,Unchanged,11,1.26,9.26,21.57,-,8.09,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV5-STIV5_1T0-@1,Unchanged,11,1.12,7.37,17.15,-,6.66,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV5-STIV5_2T0-@1,Unchanged,11,1.12,7.37,17.15,-,6.66,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV5-STIV5_3T0-@1,Unchanged,11,1.12,7.37,17.15,-,6.66,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV5-SKEV5_1T0-@1,Unchanged,11,1.02,4.97,14.77,-,6.15,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV5-SKEV5_2T0-@1,Unchanged,11,1.02,4.97,14.77,-,6.15,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Mawgan ,STMA5-STMA5_1T0-@1,Unchanged,11,0.65,3.73,9.6,-,4.16,-,47.75,-,19.1,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD5-STUD5_1T0-@1,Unchanged,11,1.36,16.58,22.2,-,8.12,-,32.75,-,11.78,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD5-STUD5_2T0-@1,Unchanged,11,1.36,16.58,22.2,-,8.12,-,32.75,-,11.78,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA5-STRA5_1T0-@1,Unchanged,11,1.2,9.63,24.19,-,8.67,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA5-STRA5_2T0-@1,Unchanged,11,1.2,9.63,24.19,-,8.67,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX5J-TINX5_2T0-@1,Unchanged,11,0.35,3.31,5.91,-,2.46,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX5K-TINX5_1T0-@1,Unchanged,11,0.35,3.3,5.05,-,2.17,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Trebal ,TREB5-TREB5_1T0-@1,Unchanged,11,0.68,11.88,10.36,-,3.93,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS5-TRUS5_1T0-@1,Unchanged,11,0.99,5.2,15.52,-,6.22,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS5-TRUS5_2T0-@1,Unchanged,11,0.99,5.2,15.52,-,6.22,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT5-TRUT5_1T0-@1,Unchanged,11,1.4,12.16,22.28,-,8.18,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT5-TRUT5_2T0-@1,Unchanged,11,1.4,12.16,22.28,-,8.18,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL5-TWEL5_1T0-@1,Unchanged,11,1.18,7.18,20.45,-,7.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL5-TWEL5_2T0-@1,Unchanged,11,1.18,7.18,20.45,-,7.83,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE5-WADE5_1T0-@1,Unchanged,11,2.02,8.8,16.51,-,6.82,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE5-WADE5_2T0-@1,Unchanged,11,2.02,8.8,16.51,-,6.82,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Wheal Reeth ,WHRH5-WHRH5_2T0-@1,Unchanged,11,0.48,4.8,7.69,-,3.13,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID5-WHID5_1T0-@1,Unchanged,11,0.87,5.48,11.86,-,5.03,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID5-WHID5_2T0-@1,Unchanged,11,0.87,5.48,11.86,-,5.03,-,32.75,-,13.1,-
SWEST,Axminster kV,Axminster ,AXMI1_&205-AXMI1_MAIN2-*1,Unchanged,132,22.42,21.62,29.97,36.08,10.66,13.45,50,62.5,20,25
SWEST,Axminster kV,Axminster ,AXMI1_105-AXMI1_&105-@1,Unchanged,132,22.42,21.62,29.97,36.08,10.66,13.45,50,62.5,14.33,19.3
SWEST,Axminster kV,Axminster ,AXMI1_205-AXMI1_&205-@1,Unchanged,132,22.42,21.62,29.97,36.08,10.66,13.45,50,62.5,14.33,19.3
SWEST,Axminster kV,Woodcote ,WOCO1_113-WOCO1_MAIN1-*1,Unchanged,132,22.37,21.19,29.86,35.92,10.63,13.41,78.75,78.75,31.5,31.5
SWEST,Axminster kV,Woodcote ,WOCO1_MAIN2-WOCO1_213-*1,Unchanged,132,22.37,21.19,29.86,35.92,10.63,13.41,78.75,78.75,31.5,31.5
SWEST,Axminster kV,Woodcote ,WOCO1_MAIN2-WOCO1_MAIN3-@1,Unchanged,132,22.37,21.19,29.86,35.92,10.63,13.41,78.75,78.75,22.78,24.62
SWEST,Axminster kV,Woodcote ,WOCO1_MAIN3-WOCO1_MAIN1-@1,Unchanged,132,22.37,21.19,29.86,35.92,10.63,13.41,78.75,78.75,22.78,24.62
SWEST,Axminster kV,Yeovil ,YEOV1_MAIN1-YEOV1_113-*1,Unchanged,132,12.02,6.21,14.15,15.96,5.77,6.63,-,-,-,-
SWEST,Axminster kV,Yeovil ,YEOV1_MAIN1-YEOV1_MAIN2-@1,Unchanged,132,12.02,6.21,14.15,15.96,5.77,6.63,-,-,-,-
SWEST,Axminster kV,Yeovil ,YEOV1_MAIN3-YEOV1_213-*1,Unchanged,132,12.02,6.21,14.15,15.96,5.77,6.63,-,-,-,-
SWEST,Axminster kV,Yeovil ,YEOV1_MAIN3-YEOV1_MAIN2-@1,Unchanged,132,12.02,6.21,14.15,15.96,5.77,6.63,-,-,-,-
SWEST,Axminster kV,-,CSPV3_2L9-25PL3_ZFS24-*1,Unchanged,33,2.62,2.98,10.8,-,5.25,-,-,-,-,-
SWEST,Axminster kV,-,CSPV3_3L9-25PL3_ZFS15-*1,Unchanged,33,2.69,2.94,10.98,-,5.36,-,-,-,-,-
SWEST,Axminster kV,Axe View Way ,AXEV3_#1M0-AXEV3_MAIN1-@1,Unchanged,33,3.87,3.59,16.33,-,7.64,-,62.5,-,25,-
SWEST,Axminster kV,Axminster ,AXMN3_#1H0-AXMN3_MAIN1-@1,Unchanged,33,4.77,4.49,21.13,-,9.34,-,32.75,-,13.1,-
SWEST,Axminster kV,Axminster ,AXMN3_#2H0-AXMN3_MAIN2-@1,Unchanged,33,4.77,4.49,21.13,-,9.34,-,32.75,-,13.1,-
SWEST,Axminster kV,Axminster ,AXMN3_1L5-AXMN3_MAIN2-@1,Unchanged,33,4.77,4.49,21.13,-,9.34,-,32.75,-,13.1,-
SWEST,Axminster kV,Axminster ,AXMN3_1S&-AXMN3_MAIN1-*1,Unchanged,33,4.77,4.49,21.13,-,9.34,-,32.75,-,13.1,-
SWEST,Axminster kV,Axminster ,AXMN3_1S&-AXMN3_MAIN2-*1,Unchanged,33,4.77,4.49,21.13,-,9.34,-,32.75,-,13.1,-
SWEST,Axminster kV,Axminster ,AXMN3_2L5-AXMN3_MAIN1-@1,Unchanged,33,4.77,4.49,21.13,-,9.34,-,32.75,-,13.1,-
SWEST,Axminster kV,Axminster ,AXMN3_4L5-AXMN3_MAIN1-@1,Unchanged,33,4.77,4.49,21.13,-,9.34,-,32.75,-,13.1,-
SWEST,Axminster kV,Beaminster ,BEAM3_1L3-BEAM3_MAIN1-*1,Unchanged,33,1.82,3.57,7.17,-,3.4,-,-,-,-,-
SWEST,Axminster kV,Beechgrove Farm Pv ,BEPV3_#1L5-BEPV3_MAIN1-@1,Unchanged,33,7.33,11.5,39.81,-,14.91,-,62.5,-,24.29,-
SWEST,Axminster kV,Beechgrove Fm ,BEPV3_1L9-25PL3_ZFD4-*1,Unchanged,33,7.22,11.32,39.07,-,14.66,-,-,-,-,-
SWEST,Axminster kV,Bridport ,BRID3_MAIN1-BRID3_1H3-*1,Unchanged,33,1.59,2.4,6.08,-,3.03,-,32.75,-,13.1,-
SWEST,Axminster kV,Bridport ,BRID3_MAIN1-BRID3_1L5-@1,Unchanged,33,1.59,2.4,6.08,-,3.03,-,32.75,-,13.1,-
SWEST,Axminster kV,Bridport ,BRID3_MAIN1-BRID3_MAIN2-@1,Unchanged,33,1.59,2.4,6.08,-,3.03,-,32.75,-,13.1,-
SWEST,Axminster kV,Bridport ,BRID3_MAIN2-BRID3_2H3-*1,Unchanged,33,1.59,2.4,6.08,-,3.03,-,32.75,-,13.1,-
SWEST,Axminster kV,Bridport ,BRID3_MAIN2-BRID3_2L5-@1,Unchanged,33,1.59,2.4,6.08,-,3.03,-,32.75,-,13.1,-
SWEST,Axminster kV,Chard ,CHAR3_1L3-CHAR3_MAIN1-*1,Unchanged,33,2.81,3.57,12.18,-,5.58,-,-,-,-,-
SWEST,Axminster kV,Chard ,CHAR3_2L3-CHAR3_MAIN2-*1,Unchanged,33,2.23,2.89,9.01,-,4.34,-,-,-,-,-
SWEST,Axminster kV,Coker ,25PL3_ZEB39-COKE3_3L3-*1,Unchanged,33,2.67,3.01,10.54,-,5.01,-,-,-,-,-
SWEST,Axminster kV,Coker ,25PL3_ZEB44-COKE3_2L3-*1,Unchanged,33,2.76,3.07,10.95,-,5.18,-,-,-,-,-
SWEST,Axminster kV,Coker ,COKE3_MAIN1-COKE3_1L3-*1,Unchanged,33,2.68,3.01,10.56,-,5.02,-,-,-,-,-
SWEST,Axminster kV,Colyford ,COLY3_1L3-COLY3_MAIN1-*1,Unchanged,33,2.85,2.96,11.02,-,5.4,-,62.5,-,25,-
SWEST,Axminster kV,Colyford ,COLY3_MAIN1-COLY3_1H3-*1,Unchanged,33,2.85,2.96,11.02,-,5.4,-,62.5,-,25,-
SWEST,Axminster kV,Colyford ,COLY3_MAIN1-COLY3_MAIN2-@1,Unchanged,33,2.85,2.96,11.02,-,5.4,-,62.5,-,25,-
SWEST,Axminster kV,Colyford ,COLY3_MAIN2-COLY3_2H3-*1,Unchanged,33,2.85,2.96,11.02,-,5.4,-,62.5,-,25,-
SWEST,Axminster kV,Colyford ,COLY3_MAIN2-COLY3_2L3-*1,Unchanged,33,2.85,2.96,11.02,-,5.4,-,62.5,-,25,-
SWEST,Axminster kV,Crewkerne ,CREW3_1L3-CREW3_MAIN1-*1,Unchanged,33,1.52,2.25,6.36,-,3.12,-,32.75,-,13.1,-
SWEST,Axminster kV,Crewkerne ,CREW3_2H3-CREW3_MAIN2-*1,Unchanged,33,1.52,2.25,6.36,-,3.12,-,32.75,-,13.1,-
SWEST,Axminster kV,Crewkerne ,CREW3_MAIN1-CREW3_1H3-*1,Unchanged,33,1.52,2.25,6.36,-,3.12,-,32.75,-,13.1,-
SWEST,Axminster kV,Crewkerne ,CREW3_MAIN1-CREW3_MAIN2-@1,Unchanged,33,1.52,2.25,6.36,-,3.12,-,32.75,-,13.1,-
SWEST,Axminster kV,Crewkerne ,CREW3_MAIN2-CREW3_2L3-*1,Unchanged,33,1.52,2.25,6.36,-,3.12,-,32.75,-,13.1,-
SWEST,Axminster kV,Cricket St Thomas ,CSPV3_MAIN1-CSPV3_#1L5-@1,Unchanged,33,2.62,2.96,10.74,-,5.24,-,62.5,-,25,-
SWEST,Axminster kV,Cudworth ,CUDW3_1L3-25PL3_ZFM1-*1,Unchanged,33,2.5,3.05,10.62,-,5.08,-,-,-,-,-
SWEST,Axminster kV,Cudworth ,CUDW3_1L9-25PL3_ZFS52-*1,Unchanged,33,2.5,3.04,10.61,-,5.09,-,-,-,-,-
SWEST,Axminster kV,Cudworth ,CUDW3_3L3-25PL3_ZMA1-*1,Unchanged,33,2.47,3,10.45,-,5.02,-,-,-,-,-
SWEST,Axminster kV,Cudworth ,PMAR3_ZMA2-25PL3_ZMA2B-@1,Unchanged,33,2.44,2.96,10.3,-,4.97,-,-,-,-,-
SWEST,Axminster kV,Dillington ,DLTR3_3R3-DLTR3_REG2B-*1,Unchanged,33,2.04,2.5,8.23,-,4.16,-,-,-,-,-
SWEST,Axminster kV,Dillington ,DLTR3_3R4-DLTR3_REG2A-*1,Unchanged,33,1.92,2.47,7.87,-,4,-,-,-,-,-
SWEST,Axminster kV,Dillington ,DLTR3_REG2A-DLTR3_3R2-*1,Unchanged,33,1.92,2.47,7.87,-,4,-,-,-,-,-
SWEST,Axminster kV,Dowlish Ford ,DOWF3_1L3-DOWF3_MAIN1-*1,Unchanged,33,2.51,3.12,10.73,-,5.08,-,65.5,-,26.2,-
SWEST,Axminster kV,Dowlish Ford ,DOWF3_2L3-DOWF3_MAIN2-*1,Unchanged,33,2.51,3.12,10.73,-,5.08,-,65.5,-,26.2,-
SWEST,Axminster kV,Dowlish Ford ,DOWF3_2L9-25PL3_ZFV94-*1,Unchanged,33,2.93,3.8,12.89,-,5.84,-,-,-,-,-
SWEST,Axminster kV,Dowlish Ford ,DOWF3_MAIN1-DOWF3_1H3-*1,Unchanged,33,2.51,3.12,10.73,-,5.08,-,65.5,-,26.2,-
SWEST,Axminster kV,Dowlish Ford ,DOWF3_MAIN2-DOWF3_2H3-*1,Unchanged,33,2.51,3.12,10.73,-,5.08,-,65.5,-,26.2,-
SWEST,Axminster kV,Dowlish Ford ,DOWF3_MAIN2-DOWF3_MAIN1-@1,Unchanged,33,2.51,3.12,10.73,-,5.08,-,65.5,-,26.2,-
SWEST,Axminster kV,East Chinnock ,ECHI3_1L5-ECHI3_MAIN1-@1,Unchanged,33,2.24,2.73,8.59,-,4.18,-,32.75,-,13.1,-
SWEST,Axminster kV,East Chinnock ,ECHI3_2L5-ECHI3_MAIN2-@1,Unchanged,33,1.16,2.14,4.56,-,2.33,-,32.75,-,13.1,-
SWEST,Axminster kV,East Chinnock ,ECHI3_4L5-ECHI3_MAIN2-@1,Unchanged,33,2.24,2.73,8.59,-,4.18,-,32.75,-,13.1,-
SWEST,Axminster kV,East Chinnock ,ECHI3_MAIN1-ECHI3_1H3-*1,Unchanged,33,2.24,2.73,8.59,-,4.18,-,32.75,-,13.1,-
SWEST,Axminster kV,East Chinnock ,ECHI3_MAIN1-ECHI3_1S&-*1,Unchanged,33,2.24,2.73,8.59,-,4.18,-,32.75,-,13.1,-
SWEST,Axminster kV,East Chinnock ,ECHI3_MAIN2-ECHI3_1S&-*1,Unchanged,33,2.24,2.73,8.59,-,4.18,-,32.75,-,13.1,-
SWEST,Axminster kV,Higher Berechapel ,HIBE3_#1M0-HIBE3_MAIN1-@1,Unchanged,33,2.39,2.51,9.54,-,4.77,-,62.5,-,25,-
SWEST,Axminster kV,Hurcott Pv ,HURC3_MAIN1-HURC3_#1M0-@1,Unchanged,33,1.66,2.24,6.65,-,3.47,-,62.5,-,25,-
SWEST,Axminster kV,Martock ,MART3_2L3T-25PL3_ZEE60-*1,Unchanged,33,2.09,2.61,7.74,-,3.85,-,-,-,-,-
SWEST,Axminster kV,Martock ,MART3_3L3T-25PL3_ZEC53M-*1,Unchanged,33,2.07,2.56,7.62,-,3.82,-,-,-,-,-
SWEST,Axminster kV,Montacute ,MONT3_2H4-MONT3_MAIN2-*1,Unchanged,33,2.53,2.97,9.77,-,4.68,-,62.5,-,25,-
SWEST,Axminster kV,Montacute ,MONT3_MAIN1-MONT3_1H4-*1,Unchanged,33,2.53,2.97,9.77,-,4.68,-,62.5,-,25,-
SWEST,Axminster kV,Montacute ,MONT3_MAIN1-MONT3_1L3-*1,Unchanged,33,2.53,2.97,9.77,-,4.68,-,62.5,-,25,-
SWEST,Axminster kV,Montacute ,MONT3_MAIN2-MONT3_2L3-*1,Unchanged,33,2.53,2.97,9.77,-,4.68,-,62.5,-,25,-
SWEST,Axminster kV,Montacute ,MONT3_MAIN2-MONT3_MAIN1-@1,Unchanged,33,2.53,2.97,9.77,-,4.68,-,62.5,-,25,-
SWEST,Axminster kV,Parsonage Barn Pv ,PARS3_MAIN1-PARS3_#1M0-@1,Unchanged,33,1.64,2.19,6.52,-,3.42,-,62.5,-,25,-
SWEST,Axminster kV,Penn Cross ,PENX3_1L3-PENX3_MAIN1-*1,Unchanged,33,3.54,3.44,13.97,-,6.7,-,32.75,-,13.1,-
SWEST,Axminster kV,Penn Cross ,PENX3_2H3-PENX3_MAIN2-*1,Unchanged,33,3.89,3.65,15.8,-,7.42,-,32.75,-,13.1,-
SWEST,Axminster kV,Penn Cross ,PENX3_3L3-PENX3_MAIN3-*1,Unchanged,33,3.89,3.65,15.8,-,7.42,-,32.75,-,13.1,-
SWEST,Axminster kV,Penn Cross ,PENX3_MAIN2-PENX3_2L3-*1,Unchanged,33,3.89,3.65,15.8,-,7.42,-,32.75,-,13.1,-
SWEST,Axminster kV,Penn Cross ,PENX3_MAIN3-PENX3_MAIN2-@1,Unchanged,33,3.89,3.65,15.8,-,7.42,-,32.75,-,13.1,-
SWEST,Axminster kV,Stonebarrow Farm ,STON3_#1M0-STON3_MAIN1-@1,Unchanged,33,7.67,11.52,41.94,-,15.67,-,62.5,-,24.17,-
SWEST,Axminster kV,Waterlake ,WATE3_#2H0-WATE3_MAIN2-@1,Unchanged,33,3.08,3.01,12.39,-,6.07,-,21.75,-,8.7,-
SWEST,Axminster kV,Waterlake ,WATE3_2L3-WATE3_MAIN2-*1,Unchanged,33,3.08,3.01,12.39,-,6.07,-,21.75,-,8.7,-
SWEST,Axminster kV,Waterlake ,WATE3_4L3-WATE3_MAIN2-*1,Unchanged,33,3.08,3.01,12.39,-,6.07,-,21.75,-,8.7,-
SWEST,Axminster kV,Waterlake ,WATE3_MAIN1-WATE3_#1H0-@1,Unchanged,33,2.04,2.04,7.01,-,3.84,-,21.75,-,8.7,-
SWEST,Axminster kV,Waterlake ,WATE3_MAIN1-WATE3_1S&-*1,Unchanged,33,2.04,2.04,7.01,-,3.84,-,21.75,-,8.7,-
SWEST,Axminster kV,Waterlake ,WATE3_MAIN1-WATE3_5L3-*1,Unchanged,33,2.04,2.04,7.01,-,3.84,-,21.75,-,8.7,-
SWEST,Axminster kV,Waterlake ,WATE3_MAIN2-WATE3_1S&-*1,Unchanged,33,3.08,3.01,12.39,-,6.07,-,21.75,-,8.7,-
SWEST,Axminster kV,Waterlake ,WATE3_MAIN3-WATE3_1L3-*1,Unchanged,33,2.73,3.08,11.05,-,5.32,-,21.75,-,8.7,-
SWEST,Axminster kV,Waterlake ,WATE3_MAIN3-WATE3_3L3-*1,Unchanged,33,2.73,3.08,11.05,-,5.32,-,21.75,-,8.7,-
SWEST,Axminster kV,Weycroft Tee ,WEYC3_1L3-25PL3_ZFJ7-*1,Unchanged,33,4.2,3.83,17.59,-,8.13,-,-,-,-,-
SWEST,Axminster kV,Woodcote ,WOCO3_10L5-WOCO3_MAIN1-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Woodcote ,WOCO3_1L5-WOCO3_MAIN2-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Woodcote ,WOCO3_3T0-WOCO3_MAIN3-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN1-WOCO3_1T0-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN1-WOCO3_3L5-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN1-WOCO3_8L5-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN1-WOCO3_9L5-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN1-WOCO3_MAIN2-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN2-WOCO3_2T0-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN2-WOCO3_4L5-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN2-WOCO3_6L5-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN2-WOCO3_7L5-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN2-WOCO3_MAIN3-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN3-WOCO3_2L5-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN3-WOCO3_5L5-@1,Unchanged,33,7.91,15.74,45.11,-,16.25,-,62.5,-,20.49,-
SWEST,Axminster kV,Wyld Meadow Solar Park ,WYMD3_#1M0-WYMD3_MAIN1-@1,Unchanged,33,7.08,6.5,34.76,-,14.27,-,62.5,-,25,-
SWEST,Axminster kV,Yeovil ,YEOV3_1T0-YEOV3-@1,Unchanged,33,6.16,10.2,33.43,-,12.04,-,62.5,-,25,-
SWEST,Axminster kV,Yeovil ,YEOV3_2T0-YEOV3-@1,Unchanged,33,6.16,10.2,33.43,-,12.04,-,62.5,-,25,-
SWEST,Axminster kV,Yeovil ,YEOV3_3T0-YEOV3-@1,Unchanged,33,6.16,10.2,33.43,-,12.04,-,62.5,-,25,-
SWEST,Axminster kV,Axminster ,AXMN5-AXMN5_1T0-@1,Unchanged,11,1.39,7.48,19.45,-,7.83,-,32.75,-,13.1,-
SWEST,Axminster kV,Axminster ,AXMN5-AXMN5_2T0-@1,Unchanged,11,1.39,7.48,19.45,-,7.83,-,32.75,-,13.1,-
SWEST,Axminster kV,Beaminster ,BEAM5-BEAM5_1T0-@1,Unchanged,11,0.59,8.03,8.55,-,3.35,-,32.75,-,13.1,-
SWEST,Axminster kV,Bridport ,BRID5-BRID5_1T0-@1,Unchanged,11,0.92,3.7,12.5,-,5.36,-,50,-,20,-
SWEST,Axminster kV,Bridport ,BRID5-BRID5_2T0-@1,Unchanged,11,0.92,3.7,12.5,-,5.36,-,50,-,20,-
SWEST,Axminster kV,Chard ,CHAR5-CHAR5_1T0-@1,Unchanged,11,1.27,7.85,22.03,-,8.19,-,32.75,-,13.1,-
SWEST,Axminster kV,Chard ,CHAR5-CHAR5_2T0-@1,Unchanged,11,1.27,7.85,22.03,-,8.19,-,32.75,-,13.1,-
SWEST,Axminster kV,Coker ,COKE5-COKE5_1T0-@1,Unchanged,11,0.57,9.35,9.06,-,3.45,-,32.75,-,13.1,-
SWEST,Axminster kV,Colyford ,COLY5-COLY5_1T0-@1,Unchanged,11,1.19,6.2,16.53,-,6.71,-,32.75,-,13.1,-
SWEST,Axminster kV,Colyford ,COLY5-COLY5_2T0-@1,Unchanged,11,1.19,6.2,16.53,-,6.71,-,32.75,-,13.1,-
SWEST,Axminster kV,Crewkerne ,CREW5-CREW5_1T0-@1,Unchanged,11,0.88,3.67,12.47,-,5.32,-,62.5,-,25,-
SWEST,Axminster kV,Crewkerne ,CREW5-CREW5_2T0-@1,Unchanged,11,0.88,3.67,12.47,-,5.32,-,62.5,-,25,-
SWEST,Axminster kV,Dowlish Ford ,DOWF5-DOWF5_1T0-@1,Unchanged,11,1.15,5.92,16.7,-,6.76,-,32.75,-,13.1,-
SWEST,Axminster kV,Dowlish Ford ,DOWF5-DOWF5_2T0-@1,Unchanged,11,1.15,5.92,16.7,-,6.76,-,32.75,-,13.1,-
SWEST,Axminster kV,East Chinnock ,ECHI5-ECHI5_1T0-@1,Unchanged,11,0.54,7.1,8.29,-,3.24,-,32.75,-,13.1,-
SWEST,Axminster kV,Martock ,MART5K-MART5_1T0-@1,Unchanged,11,0.58,5.73,7.62,-,3.18,-,32.75,-,13.1,-
SWEST,Axminster kV,Montacute ,MONT5-MONT5_1T0-@1,Unchanged,11,1.1,5.46,14.75,-,6.15,-,50,-,20,-
SWEST,Axminster kV,Montacute ,MONT5-MONT5_2T0-@1,Unchanged,11,1.1,5.46,14.75,-,6.15,-,50,-,20,-
SWEST,Axminster kV,Penn Cross ,PENX5-PENX5_1T0-@1,Unchanged,11,1.34,8.13,18.58,-,7.46,-,32.75,-,13.1,-
SWEST,Axminster kV,Penn Cross ,PENX5-PENX5_2T0-@1,Unchanged,11,1.34,8.13,18.58,-,7.46,-,32.75,-,13.1,-
SWEST,Axminster kV,Waterlake ,WATE5J-WATE5_1T0-@1,Unchanged,11,0.64,4.92,8.68,-,3.74,-,32.75,-,13.1,-
SWEST,Axminster kV,Waterlake ,WATE5K-WATE5_2T0-@1,Unchanged,11,0.7,7.2,9.67,-,3.93,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX1_113-BOWX1_MAIN1-*1,Unchanged,132,10.7,4.44,11.18,10.99,5.07,4.93,-,-,-,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX1_213-BOWX1_MAIN2-*1,Unchanged,132,10.7,4.44,11.18,11,5.07,4.93,-,-,-,-
