Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&105-BRWA1_105-@1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,33.64,35.25
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&105-BRWA1_RES1-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&110-BRWA1_110-@1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,33.64,35.25
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&110-BRWA1_MAIN1-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&110-BRWA1_RES1-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&210-BRWA1_210-@1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,33.64,35.25
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&210-BRWA1_RES2-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&310-BRWA1_310-@1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,33.64,35.25
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&310-BRWA1_RES1-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&405-BRWA1_405-@1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,33.64,35.25
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&405-BRWA1_RES2-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&605-BRWA1_605-@1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,33.64,35.25
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&605-BRWA1_RES2-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&705-BRWA1_705-@1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,33.64,35.25
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&705-BRWA1_RES1-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_113A-BRWA1_GT1-*1,Unchanged,132,24.64,16.43,32.95,38.15,12.31,15.26,100,100,40,40
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_205-BRWA1_&205-@1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,33.64,35.25
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_313A-BRWA1_GT3-*1,Unchanged,132,24.43,15.81,32.53,37.48,12.2,14.92,100,100,40,40
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_GT2-BRWA1_213A-*1,Unchanged,132,24.63,16.36,32.91,38.05,12.31,15.25,100,100,40,40
SWEST,Bridgwater / Taunton,Churchill ,CHUR1_#210-CHUR1_MAIN2-@1,Unchanged,132,18.82,10.34,26.39,27.04,10.18,11.01,62.5,78.75,25,31.5
SWEST,Bridgwater / Taunton,Churchill ,CHUR1_105-CHUR1_MAIN1-@1,Unchanged,132,18.82,10.34,26.39,27.04,10.18,11.01,62.5,78.75,25,31.5
SWEST,Bridgwater / Taunton,Churchill ,CHUR1_MAIN1-CHUR1_#110-@1,Unchanged,132,18.82,10.34,26.39,27.04,10.18,11.01,62.5,78.75,25,31.5
SWEST,Bridgwater / Taunton,Churchill ,CHUR1_MAIN2-CHUR1_205-@1,Unchanged,132,18.82,10.34,26.39,27.04,10.18,11.01,62.5,78.75,25,31.5
SWEST,Bridgwater / Taunton,Churchill ,CHUR1_MAIN2-CHUR1_MAIN1-@1,Unchanged,132,18.82,10.34,26.39,27.04,10.18,11.01,62.5,78.75,25,31.5
SWEST,Bridgwater / Taunton,Street ,STRE1_MAIN1-STRE1_113-*1,Unchanged,132,13.08,4.87,14.16,13.8,6.32,6.16,-,-,-,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&110-TAUN1_MAIN1-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&110-TAUN1_RES1-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&205-TAUN1_205-@1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&205-TAUN1_MAIN2-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&205-TAUN1_RES2-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&210-TAUN1_MAIN2-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&310-TAUN1_MAIN1-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&405-TAUN1_MAIN2-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&405-TAUN1_RES2-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&505-TAUN1_505-@1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&505-TAUN1_MAIN1-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&505-TAUN1_RES1-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_110-TAUN1_&110-@1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_210-TAUN1_&210-@1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_216-TAUN1_RES2-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_305-TAUN1_&305-@1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_310-TAUN1_&310-@1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_316-TAUN1_RES1-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_405-TAUN1_&405-@1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_1H3-ALCO3_MAIN1-*1,Unchanged,33,2.1,3.06,8.22,-,3.95,-,-,-,-,-
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_1L3-ALCO3_MAIN1-*1,Unchanged,33,2.1,3.06,8.22,-,3.95,-,-,-,-,-
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_2H3-ALCO3_MAIN2-*1,Unchanged,33,1.94,3.12,7.64,-,3.63,-,-,-,-,-
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_2L3-ALCO3_MAIN2-*1,Unchanged,33,1.94,3.12,7.64,-,3.63,-,-,-,-,-
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_MAIN2-ALCO3_MAIN1-*1,Unchanged,33,1.94,3.12,7.64,-,3.63,-,-,-,-,-
SWEST,Bridgwater / Taunton,Aller Court ,ACPV3_MAIN1-ACPV3_#1L5-@1,Unchanged,33,3.32,2.76,13.06,-,6.6,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Ashlawn Farm ,ASLF3_#1L5-ASLF3_MAIN1-@1,Unchanged,33,1.68,2.63,6.08,-,3.13,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Ashlawn Farm ,ASLF3_2L3-18PL3_ZA64-*1,Unchanged,33,1.83,2.7,6.78,-,3.47,-,-,-,-,-
SWEST,Bridgwater / Taunton,Axbridge ,AXBR3_#1L5-AXBR3_MAIN1-@1,Unchanged,33,2.98,3.58,12.31,-,5.78,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Axbridge ,AXBR3_#2H0-AXBR3_MAIN2-@1,Unchanged,33,2.98,3.58,12.31,-,5.78,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Axbridge ,AXBR3_MAIN1-AXBR3_#1H0-@1,Unchanged,33,2.98,3.58,12.31,-,5.78,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Axbridge ,AXBR3_MAIN1-AXBR3_#3L5-@1,Unchanged,33,2.98,3.58,12.31,-,5.78,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Axbridge ,AXBR3_MAIN1-AXBR3_MAIN2-@1,Unchanged,33,2.98,3.58,12.31,-,5.78,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Axbridge ,AXBR3_MAIN2-AXBR3_#2L5-@1,Unchanged,33,2.98,3.58,12.31,-,5.78,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_1L3-BATR3_MAIN3-*1,Unchanged,33,6.07,6.71,32.6,-,13.25,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_2H3-BATR3_MAIN2-*1,Unchanged,33,6.07,6.71,32.6,-,13.25,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_2L3-BATR3_MAIN2-*1,Unchanged,33,6.07,6.71,32.6,-,13.25,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_MAIN1-BATR3_1H3-*1,Unchanged,33,6.07,6.71,32.6,-,13.25,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_MAIN2-BATR3_MAIN1-@1,Unchanged,33,6.07,6.71,32.6,-,13.25,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_MAIN3-BATR3_3H3-*1,Unchanged,33,6.07,6.71,32.6,-,13.25,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_MAIN3-BATR3_MAIN1-@1,Unchanged,33,6.07,6.71,32.6,-,13.25,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Blackditch ,BLAD3_MAIN1-BLAD3_1H0-@1,Unchanged,33,3.15,2.69,13.18,-,6.48,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Blagdon ,BLAG3_1H4-BLAG3_MAIN1-*1,Unchanged,33,2.59,3.44,10.33,-,4.91,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Blagdon ,BLAG3_1L3-BLAG3_MAIN1-*1,Unchanged,33,2.59,3.44,10.33,-,4.91,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Blagdon ,BLAG3_MAIN2-BLAG3_MAIN1-@1,Unchanged,33,2.59,3.44,10.33,-,4.91,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Bommertown Farm ,BOMF3_MAIN1-BOMF3_#1M0-@1,Unchanged,33,0.6,1.62,2.06,-,1.15,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#1H0-BOWX3_MAIN1-@1,Unchanged,33,5.13,12.58,26.69,-,10.05,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#1L5-BOWX3_MAIN1-@1,Unchanged,33,5.13,12.58,26.69,-,10.05,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#1T0-BOWX3_MAIN1-@1,Unchanged,33,5.13,12.58,26.69,-,10.05,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#2H0-BOWX3_MAIN2-@1,Unchanged,33,5.13,12.58,26.69,-,10.05,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#2L5-BOWX3_MAIN2-@1,Unchanged,33,5.13,12.58,26.69,-,10.05,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#2T0-BOWX3_MAIN2-@1,Unchanged,33,5.13,12.58,26.69,-,10.05,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#4L5-BOWX3_MAIN2-@1,Unchanged,33,5.13,12.58,26.69,-,10.05,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#5L5-BOWX3_MAIN1-@1,Unchanged,33,5.13,12.58,26.69,-,10.05,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#6L5-BOWX3_MAIN2-@1,Unchanged,33,5.13,12.58,26.69,-,10.05,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#7L5-BOWX3_MAIN1-@1,Unchanged,33,5.13,12.58,26.69,-,10.05,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#8L5-BOWX3_MAIN2-@1,Unchanged,33,5.13,12.58,26.69,-,10.05,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN1-BOWX3_#3L5-@1,Unchanged,33,5.13,12.58,26.69,-,10.05,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN1-BOWX3_MAIN2-@1,Unchanged,33,5.13,12.58,26.69,-,10.05,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bradon Farm ,BRFM3_MAIN1-BRFM3_#1M0-@1,Unchanged,33,0.99,1.9,4.67,-,2.45,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Bradon Farm ,BRFM3_MAIN1-BRFM3_1M4A-*1,Unchanged,33,0.99,1.9,4.67,-,2.45,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Brent Knoll ,18PL3_ZA70-BREK3_3L3-*1,Unchanged,33,1.75,2.66,6.42,-,3.3,-,-,-,-,-
SWEST,Bridgwater / Taunton,Brent Knoll ,BREK3_2L3-BREK3_MAIN1-*1,Unchanged,33,1.98,2.96,7.88,-,3.92,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Brent Knoll ,BREK3_MAIN1-BREK3_1L5-@1,Unchanged,33,1.72,2.64,6.28,-,3.24,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#1T0-BRWA3_MAIN1-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#3T0-BRWA3_MAIN3-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_11L5-BRWA3_MAIN3-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_12L5-BRWA3_MAIN3-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_14L5-BRWA3_MAIN3-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_15L5-BRWA3_MAIN3-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_1L5-BRWA3_MAIN1-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_3L5-BRWA3_MAIN1-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_4L5-BRWA3_MAIN1-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_8L5-BRWA3_MAIN2-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN1-BRWA3_2L5-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN1-BRWA3_MAIN2-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2-BRWA3_#2T0-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2-BRWA3_10L5-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2-BRWA3_5L5-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2-BRWA3_6L5-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2-BRWA3_7L5-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2-BRWA3_9L5-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2-BRWA3_MAIN3-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN3-BRWA3_13L5-@1,Unchanged,33,8.64,16.82,54.91,-,19.81,-,62.5,-,20.23,-
SWEST,Bridgwater / Taunton,Bridgwater Local ,BRIL3_#2H0-BRIL3_MAIN2-@1,Unchanged,33,4.99,3.09,20.08,-,9.96,-,-,-,-,-
SWEST,Bridgwater / Taunton,Bridgwater Local ,BRIL3_MAIN1-BRIL3_#1H0-@1,Unchanged,33,4.91,2.88,19.36,-,9.76,-,-,-,-,-
SWEST,Bridgwater / Taunton,Bristol Airport ,BAIR3_1H4-BAIR3_MAIN1-*1,Unchanged,33,2.89,2.91,10.9,-,5.46,-,65.5,-,26.2,-
SWEST,Bridgwater / Taunton,Bristol Airport ,BAIR3_1L3-BAIR3_MAIN1-*1,Unchanged,33,2.89,2.91,10.9,-,5.46,-,65.5,-,26.2,-
SWEST,Bridgwater / Taunton,Bristol Airport ,BAIR3_2H4-BAIR3_MAIN2-*1,Unchanged,33,2.89,2.91,10.9,-,5.46,-,65.5,-,26.2,-
SWEST,Bridgwater / Taunton,Bristol Airport ,BAIR3_2L3-BAIR3_MAIN2-*1,Unchanged,33,2.89,2.91,10.9,-,5.46,-,65.5,-,26.2,-
SWEST,Bridgwater / Taunton,Bristol Airport ,BAIR3_MAIN2-BAIR3_MAIN1-@1,Unchanged,33,2.89,2.91,10.9,-,5.46,-,65.5,-,26.2,-
SWEST,Bridgwater / Taunton,Burnham ,BURN3_1H3-BURN3_MAIN1-*1,Unchanged,33,1.22,2.39,4.2,-,2.25,-,-,-,-,-
SWEST,Bridgwater / Taunton,Burnham ,BURN3_1L3-BURN3_MAIN1-*1,Unchanged,33,1.22,2.39,4.2,-,2.25,-,-,-,-,-
SWEST,Bridgwater / Taunton,Burnham ,BURN3_1S&-BURN3_MAIN1-*1,Unchanged,33,1.83,2.31,7.57,-,3.71,-,-,-,-,-
SWEST,Bridgwater / Taunton,Burnham ,BURN3_1S&-BURN3_MAIN2-*1,Unchanged,33,1.83,2.31,7.57,-,3.71,-,-,-,-,-
SWEST,Bridgwater / Taunton,Burnham ,BURN3_2H3-BURN3_MAIN2-*1,Unchanged,33,1.83,2.31,7.57,-,3.71,-,-,-,-,-
SWEST,Bridgwater / Taunton,Burnham ,BURN3_2L3-BURN3_MAIN2-*1,Unchanged,33,1.83,2.31,7.57,-,3.71,-,-,-,-,-
SWEST,Bridgwater / Taunton,Carditch Drove ,CARD3_2L3T-18PL3_DZ26-*1,Unchanged,33,3.89,5.47,18.21,-,7.81,-,-,-,-,-
SWEST,Bridgwater / Taunton,Carditch Drove ,CARD3_3L3T-18PL3_DZ28-*1,Unchanged,33,3.81,5.29,17.65,-,7.63,-,-,-,-,-
SWEST,Bridgwater / Taunton,Carditch Drove Pv ,CARD3_#1L5-CARD3_MAIN1-@1,Unchanged,33,3.84,5.33,17.84,-,7.7,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Cheddar ,18PL3_GZJ22-CHED3_2L3T-*1,Unchanged,33,2.42,2.8,9.09,-,4.58,-,-,-,-,-
SWEST,Bridgwater / Taunton,Cheddar ,18PL3_GZJ4-CHED3_3L3T-*1,Unchanged,33,2.92,3.48,11.94,-,5.65,-,-,-,-,-
SWEST,Bridgwater / Taunton,Cheddar ,CHED3_1H4-CHED3_MAIN1-*1,Unchanged,33,2.09,2.68,7.67,-,3.91,-,-,-,-,-
SWEST,Bridgwater / Taunton,Cheddar ,CHED3_MAIN1-CHED3_1L3-*1,Unchanged,33,2.09,2.68,7.67,-,3.91,-,-,-,-,-
SWEST,Bridgwater / Taunton,Chew Stoke ,CHES3_1L3T-18PL3_ZG1-*1,Unchanged,33,1.54,2.72,5.7,-,2.85,-,-,-,-,-
SWEST,Bridgwater / Taunton,Chew Stoke ,CHES3_2H4-CHES3_MAIN2-*1,Unchanged,33,1.17,2.5,4.2,-,2.16,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Chew Stoke ,CHES3_2L3T-18PL3_ZL116-*1,Unchanged,33,1.55,2.72,5.74,-,2.87,-,-,-,-,-
SWEST,Bridgwater / Taunton,Chew Stoke ,CHES3_MAIN1-CHES3_1H4-*1,Unchanged,33,1.17,2.5,4.2,-,2.16,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Chew Stoke ,CHES3_MAIN1-CHES3_1L3-*1,Unchanged,33,1.17,2.5,4.2,-,2.16,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Chew Stoke ,CHES3_MAIN2-CHES3_2L5-@1,Unchanged,33,1.17,2.5,4.2,-,2.16,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Chew Stoke ,CHES3_MAIN2-CHES3_MAIN1-@1,Unchanged,33,1.17,2.5,4.2,-,2.16,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Churchill ,ABSD3_18LZ2-18PL3_LZ2-*1,Unchanged,33,2.88,2.94,10.86,-,5.44,-,-,-,-,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_&10L5-CHUR3_10L5-@1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,19.76,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_&1L5-CHUR3_1L5-@1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,19.76,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_&1T0-CHUR3_1T0-@1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,19.76,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_&2T0-CHUR3_2T0-@1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,19.76,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_&4L5-CHUR3_4L5-@1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,19.76,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_&9L5-CHUR3_9L5-@1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,19.76,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_1L3T-18PL3_ZF59-*1,Unchanged,33,2.95,2.99,11.18,-,5.57,-,-,-,-,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_2L5-CHUR3_&2L5-@1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,19.76,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_3L5-CHUR3_&3L5-@1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,19.76,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_5L5-CHUR3_&5L5-@1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,19.76,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_6L5-CHUR3_&6L5-@1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,19.76,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_7L5-CHUR3_&7L5-@1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,19.76,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_MAIN1-CHUR3_&10L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_MAIN1-CHUR3_&1L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_MAIN1-CHUR3_&1T0-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_MAIN1-CHUR3_&2L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_MAIN1-CHUR3_&2T0-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_MAIN1-CHUR3_&3L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_MAIN1-CHUR3_&4L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_MAIN1-CHUR3_&5L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_MAIN1-CHUR3_&6L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_MAIN1-CHUR3_&7L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_MAIN1-CHUR3_&9L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_MAIN1-CHUR3_RES1-@1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,19.76,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_RES1-CHUR3_&10L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_RES1-CHUR3_&1L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_RES1-CHUR3_&1T0-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_RES1-CHUR3_&2L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_RES1-CHUR3_&2T0-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_RES1-CHUR3_&3L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_RES1-CHUR3_&4L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_RES1-CHUR3_&5L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_RES1-CHUR3_&6L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_RES1-CHUR3_&7L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill ,CHUR3_RES1-CHUR3_&9L5-*1,Unchanged,33,5.76,24.02,34.72,-,12.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Churchill Gate ,CHUG3_1L3T-CHUG3T-*1,Unchanged,33,4.14,5.85,19.43,-,8.23,-,-,-,-,-
SWEST,Bridgwater / Taunton,Churchill Gate ,CHUG3_2L3-CHUG3_MAIN1-*1,Unchanged,33,4,5.36,18.31,-,7.91,-,-,-,-,-
SWEST,Bridgwater / Taunton,Churchill Gate ,CHUG3_3L3T-18PL3_ZH21-*1,Unchanged,33,4.2,6.01,19.84,-,8.36,-,-,-,-,-
SWEST,Bridgwater / Taunton,Clevedon ,CLEV3_4L3T-18PL3_WZ52-*1,Unchanged,33,3.03,3.67,12.19,-,5.78,-,-,-,-,-
SWEST,Bridgwater / Taunton,Clevedon ,CLEV3A-CLEV3_5L3T-*1,Unchanged,33,2.96,3.61,11.85,-,5.64,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Cobbs Cross Pv Park Gen ,COBB3_#1L5-COBB3_MAIN1-@1,Unchanged,33,3.19,2.54,12.28,-,6.4,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Colley Lane ,COLL3_1L3-COLL3_MAIN1-*1,Unchanged,33,6.42,5.2,30.93,-,13.53,-,-,-,-,-
SWEST,Bridgwater / Taunton,Colley Lane ,COLL3_3L3-COLL3_MAIN3-*1,Unchanged,33,6.01,4.83,28.16,-,12.51,-,-,-,-,-
SWEST,Bridgwater / Taunton,Colley Lane ,COLL3_MAIN2-COLL3_2L3-*1,Unchanged,33,5.54,5.12,26.4,-,11.69,-,-,-,-,-
SWEST,Bridgwater / Taunton,Compton Martin ,COMM3_2L3T-COMM3_MAIN1-*1,Unchanged,33,1.53,2.72,5.69,-,2.85,-,-,-,-,-
SWEST,Bridgwater / Taunton,Compton Martin ,COMM3_MAIN1-COMM3_1L3-*1,Unchanged,33,1.53,2.72,5.69,-,2.85,-,-,-,-,-
SWEST,Bridgwater / Taunton,Congresbury ,CONG3_1H4-CONG3_MAIN1-*1,Unchanged,33,4.81,8.51,25.31,-,9.88,-,65.5,-,26.2,-
SWEST,Bridgwater / Taunton,Congresbury ,CONG3_1L3-CONG3_MAIN1-*1,Unchanged,33,4.81,8.51,25.31,-,9.88,-,65.5,-,26.2,-
SWEST,Bridgwater / Taunton,Congresbury ,CONG3_2H4-CONG3_MAIN2-*1,Unchanged,33,4.81,8.51,25.31,-,9.88,-,65.5,-,26.2,-
SWEST,Bridgwater / Taunton,Congresbury ,CONG3_2L3-CONG3_MAIN2-*1,Unchanged,33,4.81,8.51,25.31,-,9.88,-,65.5,-,26.2,-
SWEST,Bridgwater / Taunton,Congresbury ,CONG3_3L5-CONG3_MAIN2-@1,Unchanged,33,4.81,8.51,25.31,-,9.88,-,65.5,-,26.2,-
SWEST,Bridgwater / Taunton,Congresbury ,CONG3_MAIN1-CONG3_MAIN2-@1,Unchanged,33,4.81,8.51,25.31,-,9.88,-,65.5,-,26.2,-
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_MAIN1-CREE3_1H3-*1,Unchanged,33,1.7,1.98,6.14,-,3.21,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_MAIN1-CREE3_1L3-*1,Unchanged,33,1.7,1.98,6.14,-,3.21,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_MAIN2-CREE3_2H3-*1,Unchanged,33,1.62,2.21,5.97,-,3.06,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_MAIN2-CREE3_2L3-*1,Unchanged,33,1.62,2.21,5.97,-,3.06,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_MAIN2-CREE3_MAIN1-@1,Unchanged,33,1.62,2.21,5.97,-,3.06,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Culmhead ,CULM3_1L3-CULM3_MAIN1-*1,Unchanged,33,1.82,1.95,6.66,-,3.58,-,-,-,-,-
SWEST,Bridgwater / Taunton,Curry Mallet ,ABSD3_212L3-21PL3_ZDY36-*1,Unchanged,33,0.99,1.9,4.62,-,2.43,-,-,-,-,-
SWEST,Bridgwater / Taunton,Curry Mallet ,CURM3_1L3-CURM3_MAIN1-*1,Unchanged,33,0.9,1.84,4.04,-,2.15,-,-,-,-,-
SWEST,Bridgwater / Taunton,Edgarley ,EDGA3_MAIN1-EDGA3_1L5-@1,Unchanged,33,3.22,3.5,13.7,-,6.36,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Edgarley ,EDGA3_MAIN1-EDGA3_2H3-*1,Unchanged,33,3.22,3.5,13.7,-,6.36,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Edgarley ,EDGA3_MAIN1-EDGA3_2L5-@1,Unchanged,33,3.22,3.5,13.7,-,6.36,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Edgarley ,EDGA3_MAIN1-EDGA3_3L5-@1,Unchanged,33,3.22,3.5,13.7,-,6.36,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN1-EXEB3_#1L5-@1,Unchanged,33,0.83,1.74,2.88,-,1.58,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN1-EXEB3_#1R0-@1,Unchanged,33,0.83,1.74,2.88,-,1.58,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN2-EXEB3_#1H0-@1,Unchanged,33,0.83,1.74,2.89,-,1.58,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN2-EXEB3_#2R0-@1,Unchanged,33,0.83,1.74,2.89,-,1.58,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN2-EXEB3_MAIN1-@1,Unchanged,33,0.83,1.74,2.89,-,1.58,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN2-EXEB3_MAIN3-@1,Unchanged,33,0.83,1.74,2.89,-,1.58,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN3-EXEB3_#2H0-@1,Unchanged,33,0.83,1.74,2.89,-,1.58,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN3-EXEB3_#2L5-@1,Unchanged,33,0.83,1.74,2.89,-,1.58,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Fideoak Battery ,FIDO3_#1M0-FIDO3_MAIN1-@1,Unchanged,33,8.63,22.97,48.82,-,17.5,-,-,-,-,-
SWEST,Bridgwater / Taunton,Fideoak Battery ,FIDO3_MAIN1-FIDO3_#1L5-@1,Unchanged,33,8.63,22.97,48.82,-,17.5,-,-,-,-,-
SWEST,Bridgwater / Taunton,Fitzwarren (Montys) Farm Pv ,FITZ3_#1M0-FITZ3_MAIN1-@1,Unchanged,33,4.39,3.13,17.12,-,8.48,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Frys Hill ,18PL3_ZAA1-ABSD3_18ZAA1-*1,Unchanged,33,3.02,3.66,12.44,-,5.84,-,-,-,-,-
SWEST,Bridgwater / Taunton,Frys Hill ,ABSD3_18ZH67-18PL3_ZH67-*1,Unchanged,33,3.08,3.76,12.77,-,5.96,-,-,-,-,-
SWEST,Bridgwater / Taunton,Frys Hill ,ABSD3_18ZH70-18PL3_ZH70-*1,Unchanged,33,3.05,3.72,12.63,-,5.9,-,-,-,-,-
SWEST,Bridgwater / Taunton,Grange Farm ,GRAN3_#1M0-GRAN3_MAIN1-@1,Unchanged,33,3.39,3.07,13.73,-,6.63,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Halse Farm Pv Gen ,HALS3_#1M0-HALS3_MAIN1-@1,Unchanged,33,3.49,2.98,13.59,-,6.76,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Hawkers ,18PL3_GZJ80-HAWK3_1L9-*1,Unchanged,33,1.28,2.11,4.82,-,2.52,-,-,-,-,-
SWEST,Bridgwater / Taunton,Hawkers ,18PL3_GZJ82-HAWK3_2L9-*1,Unchanged,33,1.29,2.12,4.87,-,2.55,-,-,-,-,-
SWEST,Bridgwater / Taunton,Hawkers Farm ,HAWK3_#1M0-HAWK3_MAIN1-@1,Unchanged,33,1.28,2.11,4.83,-,2.53,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Hele Manor Stor ,HLMR3_#1M0-HLMR3_MAIN1-@1,Unchanged,33,8.39,12.2,46.17,-,17.21,-,-,-,-,-
SWEST,Bridgwater / Taunton,Hele Manor Stor ,HLMR3_MAIN1-HLMR3_#1L5-@1,Unchanged,33,8.39,12.2,46.17,-,17.21,-,-,-,-,-
SWEST,Bridgwater / Taunton,Hele Manor Stor ,HLMR3_MAIN1-HLMR3_#2L5-@1,Unchanged,33,8.39,12.2,46.17,-,17.21,-,-,-,-,-
SWEST,Bridgwater / Taunton,Higher Bye Farm ,HIBY3_#1M0-HIBY3_MAIN1-@1,Unchanged,33,3.99,5.14,17.67,-,7.69,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Holford ,HOLF3_2H3-HOLF3_MAIN1-*1,Unchanged,33,1.62,1.92,5.2,-,2.96,-,-,-,-,-
SWEST,Bridgwater / Taunton,Huntworth ,COLL3_1L3B-COLL3T-*1,Unchanged,33,6.2,6.65,32.31,-,13.48,-,-,-,-,-
SWEST,Bridgwater / Taunton,Huntworth ,HUNT3_2L3-21PL3_ZDQ1-*1,Unchanged,33,6.19,6.62,32.16,-,13.43,-,-,-,-,-
SWEST,Bridgwater / Taunton,Huntworth Generator ,HUNT3_1M0-HUNT3_MAIN1-@1,Unchanged,33,5.43,4.73,26.01,-,11.65,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Iwood Lane ,IWOO3_#1M0-IWOO3_MAIN1-@1,Unchanged,33,5.39,13.19,30.34,-,11.21,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Luckwell Bridge ,LUCB3_1L3-LUCB3_MAIN1-*1,Unchanged,33,1.27,2.12,4.27,-,2.32,-,-,-,-,-
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_1H3-LYDS3_MAIN1-*1,Unchanged,33,2.23,2.46,8.2,-,4.27,-,-,-,-,-
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_1L3-LYDS3_MAIN1-*1,Unchanged,33,2.23,2.46,8.2,-,4.27,-,-,-,-,-
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_2H3-LYDS3_MAIN2-*1,Unchanged,33,1.61,2.49,5.52,-,2.95,-,-,-,-,-
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_MAIN2-LYDS3_2L3-*1,Unchanged,33,1.61,2.49,5.52,-,2.95,-,-,-,-,-
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_MAIN2-LYDS3_MAIN1-@1,Unchanged,33,1.61,2.49,5.52,-,2.95,-,-,-,-,-
SWEST,Bridgwater / Taunton,Martock ,MART3_3L3-MART3_MAIN1-*1,Unchanged,33,1.82,2.36,6.45,-,3.32,-,-,-,-,-
SWEST,Bridgwater / Taunton,Martock ,MART3_MAIN1-MART3_1H3-*1,Unchanged,33,1.82,2.36,6.45,-,3.32,-,-,-,-,-
SWEST,Bridgwater / Taunton,Martock ,MART3_MAIN1-MART3_1S&-*1,Unchanged,33,1.82,2.36,6.45,-,3.32,-,-,-,-,-
SWEST,Bridgwater / Taunton,Martock ,MART3_MAIN2-MART3_1S&-*1,Unchanged,33,1.22,1.74,4.42,-,2.37,-,-,-,-,-
SWEST,Bridgwater / Taunton,Martock ,MART3_MAIN2-MART3_2H3-*1,Unchanged,33,1.22,1.74,4.42,-,2.37,-,-,-,-,-
SWEST,Bridgwater / Taunton,Martock ,MART3_MAIN2-MART3_2L3-*1,Unchanged,33,1.22,1.74,4.42,-,2.37,-,-,-,-,-
SWEST,Bridgwater / Taunton,Millfield ,21PL3_ZHC34-MILL3_4L3-*1,Unchanged,33,3.54,3.91,15.62,-,7.02,-,-,-,-,-
SWEST,Bridgwater / Taunton,Millfield ,MILL3_1H3-MILL3_MAIN1-*1,Unchanged,33,3.51,3.89,15.48,-,6.96,-,-,-,-,-
SWEST,Bridgwater / Taunton,Millfield ,MILL3_1L3-MILL3_MAIN1-*1,Unchanged,33,3.51,3.89,15.48,-,6.96,-,-,-,-,-
SWEST,Bridgwater / Taunton,Millfield ,MILL3_2H3-MILL3_MAIN2-*1,Unchanged,33,3.56,3.6,15.54,-,7.12,-,-,-,-,-
SWEST,Bridgwater / Taunton,Millfield ,MILL3_3L3-21PL3_ZHB34-*1,Unchanged,33,3.6,3.64,15.73,-,7.2,-,-,-,-,-
SWEST,Bridgwater / Taunton,Millfield ,MILL3_MAIN2-MILL3_2L3-*1,Unchanged,33,3.56,3.6,15.54,-,7.12,-,-,-,-,-
SWEST,Bridgwater / Taunton,Milverton ,MILV3_1L3-MILV3T-*1,Unchanged,33,2.48,2.66,8.99,-,4.61,-,-,-,-,-
SWEST,Bridgwater / Taunton,Milverton ,MILV3_2L3-21PL3_ZCF77-*1,Unchanged,33,2.47,2.65,8.95,-,4.6,-,-,-,-,-
SWEST,Bridgwater / Taunton,Nailsea ,NASE3_1H4-NASE3_MAIN1-*1,Unchanged,33,3.17,3.77,13.25,-,6.12,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Nailsea ,NASE3_1L3-NASE3_MAIN1-*1,Unchanged,33,3.17,3.77,13.25,-,6.12,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Nailsea ,NASE3_2H4-NASE3_MAIN2-*1,Unchanged,33,3.17,3.77,13.25,-,6.12,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Nailsea ,NASE3_2L5-NASE3_MAIN1-@1,Unchanged,33,3.17,3.77,13.25,-,6.12,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Nailsea ,NASE3_3L3-NASE3_MAIN2-*1,Unchanged,33,3.17,3.77,13.25,-,6.12,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Nailsea ,NASE3_MAIN1-NASE3_MAIN2-@1,Unchanged,33,3.17,3.77,13.25,-,6.12,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_MAIN1-NETS3_1H3-*1,Unchanged,33,1.54,1.88,5.42,-,2.98,-,-,-,-,-
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_MAIN1-NETS3_1L3-*1,Unchanged,33,1.54,1.88,5.42,-,2.98,-,-,-,-,-
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_MAIN1-NETS3_MAIN2-@1,Unchanged,33,1.54,1.88,5.42,-,2.98,-,-,-,-,-
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_MAIN2-NETS3_2H3-*1,Unchanged,33,1.17,1.7,3.59,-,2.12,-,-,-,-,-
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_MAIN2-NETS3_2L3-*1,Unchanged,33,1.17,1.7,3.59,-,2.12,-,-,-,-,-
SWEST,Bridgwater / Taunton,New Rendy Farm ,NEWR3_MAIN1-NEWR3_#1M0-@1,Unchanged,33,4.44,3.72,18.74,-,8.71,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_1L3-NORS3_MAIN1-*1,Unchanged,33,1.8,2.84,7.76,-,3.81,-,-,-,-,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_MAIN1-NORS3_1H3-*1,Unchanged,33,1.8,2.84,7.76,-,3.81,-,-,-,-,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_MAIN1-NORS3_1S&-*1,Unchanged,33,1.8,2.84,7.76,-,3.81,-,-,-,-,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_MAIN2-NORS3_1S&-*1,Unchanged,33,2.72,2.64,10.87,-,5.41,-,-,-,-,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_MAIN2-NORS3_2H3-*1,Unchanged,33,2.72,2.64,10.87,-,5.41,-,-,-,-,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_MAIN2-NORS3_2L3-*1,Unchanged,33,2.72,2.64,10.87,-,5.41,-,-,-,-,-
SWEST,Bridgwater / Taunton,Paradise ,PARA3_1L3T-21PL3_ZDW15-*1,Unchanged,33,2.8,2.55,11.3,-,5.64,-,-,-,-,-
SWEST,Bridgwater / Taunton,Paradise ,PARA3_1L5-PARA3Z-@1,Unchanged,33,2.73,2.51,10.94,-,5.49,-,-,-,-,-
SWEST,Bridgwater / Taunton,Paradise Tee ,PARA3_2L3-21PL3_ZHG3-*1,Unchanged,33,2.98,2.66,12.15,-,6.02,-,-,-,-,-
SWEST,Bridgwater / Taunton,Park Wall Pv Park ,PKWA3_MAIN1-PKWA3_#1L5-@1,Unchanged,33,8.2,10.47,48.12,-,18.45,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Periton ,PERI3_1L3-21PL3_ZKB172-*1,Unchanged,33,1.33,2.25,4.61,-,2.45,-,-,-,-,-
SWEST,Bridgwater / Taunton,Periton ,PERI3_MAIN1-PERI3_1H3-*1,Unchanged,33,1.33,2.25,4.6,-,2.45,-,-,-,-,-
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_MAIN1-PRIO3_#1H0-@1,Unchanged,33,6.84,4.01,28.76,-,13.34,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_MAIN1-PRIO3_#1L5-@1,Unchanged,33,6.84,4.01,28.76,-,13.34,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_MAIN2-PRIO3_#2H0-@1,Unchanged,33,1.63,2.12,5.74,-,3.06,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_MAIN2-PRIO3_#2L5-@1,Unchanged,33,1.63,2.12,5.74,-,3.06,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_MAIN2-PRIO3_MAIN1-@1,Unchanged,33,1.63,2.12,5.74,-,3.06,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Puriton Landfill ,PURI3_#1M0-PURI3_MAIN1-@1,Unchanged,33,3.78,2.97,16.4,-,7.88,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Quartley ,QUAR3-QUAR3_2L3-*1,Unchanged,33,1.04,1.86,3.57,-,1.95,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Quartley ,QUAR3_1L3-21PL3_ZCM78-*1,Unchanged,33,1.04,1.86,3.57,-,1.95,-,-,-,-,-
SWEST,Bridgwater / Taunton,Quartley ,QUAR3_3L3-QUAR3-*1,Unchanged,33,1.04,1.86,3.57,-,1.95,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Redhill Farm ,REDH3_#1M0-REDH3_MAIN1-@1,Unchanged,33,1.68,2.11,6.09,-,3.24,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Redlands Farm ,RDFM3_#1M0-RDFM3_MAIN1-@1,Unchanged,33,3.63,3.06,14.37,-,7.12,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Rof Powerhouse ,PURR3_2H0-PURR3_MAIN1-@1,Unchanged,33,2.68,2.86,10.6,-,5.29,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Rookery Farm ,ROOK3_2L3T-18PL3_TZ40-*1,Unchanged,33,3.2,4.04,13.95,-,6.34,-,-,-,-,-
SWEST,Bridgwater / Taunton,Rookery Farm ,ROOK3_3L3T-18PL3_TZ42-*1,Unchanged,33,3.12,3.95,13.5,-,6.16,-,-,-,-,-
SWEST,Bridgwater / Taunton,Rookery Farm Pv ,ROOK3_#1M0-ROOK3_MAIN1-@1,Unchanged,33,3.14,3.96,13.62,-,6.21,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Rookery Farm Pv ,ROOK3_MAIN1-ROOK3_#1L5-@1,Unchanged,33,3.14,3.96,13.62,-,6.21,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Shapwick ,SHAP3_1L3-SHAP3_MAIN1-*1,Unchanged,33,3.08,2.97,11.81,-,5.92,-,-,-,-,-
SWEST,Bridgwater / Taunton,Shapwick ,SHAP3_2L3-21PL3_ZHK76-*1,Unchanged,33,3.8,3.32,15.27,-,7.44,-,-,-,-,-
SWEST,Bridgwater / Taunton,Shapwick ,SHAP3_3L3-21PL3_SHK85-*1,Unchanged,33,3.82,3.39,15.62,-,7.53,-,-,-,-,-
SWEST,Bridgwater / Taunton,Shapwick ,SHAP3_MAIN1-SHAP3_1H0-@1,Unchanged,33,3.08,2.97,11.81,-,5.92,-,-,-,-,-
SWEST,Bridgwater / Taunton,Somerton ,SOME3_1H3-SOME3_MAIN1-*1,Unchanged,33,2.69,2.49,10.69,-,5.39,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Somerton ,SOME3_2H3-SOME3_MAIN2-*1,Unchanged,33,2.69,2.49,10.69,-,5.39,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Somerton ,SOME3_2L3-SOME3_MAIN2-*1,Unchanged,33,2.69,2.49,10.69,-,5.39,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Somerton ,SOME3_MAIN1-SOME3_1L3-*1,Unchanged,33,2.69,2.49,10.69,-,5.39,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Somerton ,SOME3_MAIN1-SOME3_MAIN2-@1,Unchanged,33,2.69,2.49,10.69,-,5.39,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Somerton Door ,SOMD3_MAIN1-SOMD3_#1M0-@1,Unchanged,33,2.73,2.5,10.74,-,5.45,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Stancombe Q ,STAQ3_2L3T-18PL3_ZE17-*1,Unchanged,33,2.77,3.12,10.7,-,5.23,-,-,-,-,-
SWEST,Bridgwater / Taunton,Stancombe Q ,STAQ3_3L3T-18PL3_ZE23-*1,Unchanged,33,2.8,3.19,10.91,-,5.3,-,-,-,-,-
SWEST,Bridgwater / Taunton,Stancombe Quarry ,STAQ3_MAIN1-STAQ3_#1L5-@1,Unchanged,33,2.73,2.99,10.38,-,5.14,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Staplegrove ,STAP3_1H3-STAP3_MAIN1-*1,Unchanged,33,5.48,4.61,23.41,-,10.52,-,-,-,-,-
SWEST,Bridgwater / Taunton,Staplegrove ,STAP3_2H3-STAP3_MAIN2-*1,Unchanged,33,5.44,4.52,23.14,-,10.45,-,-,-,-,-
SWEST,Bridgwater / Taunton,Street ,STRE3_1L5-STRE3_MAIN1-@1,Unchanged,33,5.18,6.04,26.23,-,10.64,-,43.75,-,17.5,-
SWEST,Bridgwater / Taunton,Street ,STRE3_1T0-STRE3_MAIN1-@1,Unchanged,33,5.18,6.04,26.23,-,10.64,-,43.75,-,17.5,-
SWEST,Bridgwater / Taunton,Street ,STRE3_2L5-STRE3_MAIN2-@1,Unchanged,33,5.18,6.04,26.23,-,10.64,-,43.75,-,17.5,-
SWEST,Bridgwater / Taunton,Street ,STRE3_3L5-STRE3_MAIN1-@1,Unchanged,33,5.18,6.04,26.23,-,10.64,-,43.75,-,17.5,-
SWEST,Bridgwater / Taunton,Street ,STRE3_4L5-STRE3_MAIN2-@1,Unchanged,33,5.18,6.04,26.23,-,10.64,-,43.75,-,17.5,-
SWEST,Bridgwater / Taunton,Street ,STRE3_6L5-STRE3_MAIN2-@1,Unchanged,33,5.18,6.04,26.23,-,10.64,-,43.75,-,17.5,-
SWEST,Bridgwater / Taunton,Street ,STRE3_8L5-STRE3_MAIN2-@1,Unchanged,33,5.18,6.04,26.23,-,10.64,-,43.75,-,17.5,-
SWEST,Bridgwater / Taunton,Street ,STRE3_MAIN2-STRE3_MAIN1-@1,Unchanged,33,5.18,6.04,26.23,-,10.64,-,43.75,-,17.5,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_10L5-TAUN3_MAIN2-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_11L5-TAUN3_MAIN2-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_12L5-TAUN3_MAIN3-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_1T0-TAUN3_MAIN1-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_2L5-TAUN3_MAIN1-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_2T0-TAUN3_MAIN2-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_3L5-TAUN3_MAIN1-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_3T0-TAUN3_MAIN3-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_4L5-TAUN3_MAIN2-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_8L5-TAUN3_MAIN1-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN1-TAUN3_1L5-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN1-TAUN3_MAIN2-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN2-TAUN3_7L5-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN3-TAUN3_5L5-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN3-TAUN3_6L5-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN3-TAUN3_9L5-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN3-TAUN3_MAIN2-@1,Unchanged,33,8.84,28.41,51.52,-,18.12,-,62.5,-,18.81,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_#1L5-TAUL3_MAIN1-@1,Unchanged,33,7.82,6.19,37.18,-,15.61,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_#2L5-TAUL3_MAIN2-@1,Unchanged,33,7.82,6.19,37.18,-,15.61,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_#3H0-TAUL3_MAIN2-@1,Unchanged,33,7.82,6.19,37.18,-,15.61,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_#4L5-TAUL3_MAIN3-@1,Unchanged,33,7.82,6.19,37.18,-,15.61,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_MAIN1-TAUL3_#1H0-@1,Unchanged,33,7.82,6.19,37.18,-,15.61,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_MAIN2-TAUL3_MAIN1-@1,Unchanged,33,7.82,6.19,37.18,-,15.61,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_MAIN2-TAUL3_MAIN3-@1,Unchanged,33,7.82,6.19,37.18,-,15.61,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_MAIN3-TAUL3_#3L5-@1,Unchanged,33,7.82,6.19,37.18,-,15.61,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Tengore Lane ,TENG3_MAIN1-TENG3_#1M0-@1,Unchanged,33,2.16,2.14,8.18,-,4.28,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Timberscombe ,21ZKH1-TIMB3_1L3-*1,Unchanged,33,1.76,2.24,6.1,-,3.26,-,-,-,-,-
SWEST,Bridgwater / Taunton,Tonedale Farm Pv ,TONE3_MAIN1-TONE3_#1L5-@1,Unchanged,33,2.5,2.68,9.95,-,4.9,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Towerhead Farm ,TOWF3_2L3T-18PL3_DZ62-*1,Unchanged,33,2.78,3.66,11.66,-,5.45,-,-,-,-,-
SWEST,Bridgwater / Taunton,Towerhead Farm Pv ,TOWF3_MAIN1-TOWF3_#1L5-@1,Unchanged,33,2.88,3.46,11.9,-,5.66,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Tricky Warren Pv ,TRIK3_#1M0-TRIK3_MAIN1-@1,Unchanged,33,1.77,1.9,6.47,-,3.49,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Trull ,TRUL3_1L3-TRUL3_MAIN1-*1,Unchanged,33,3.82,3.46,15.58,-,7.36,-,-,-,-,-
SWEST,Bridgwater / Taunton,Trull ,TRUL3_1S&-TRUL3_MAIN1-*1,Unchanged,33,3.82,3.46,15.58,-,7.36,-,-,-,-,-
SWEST,Bridgwater / Taunton,Trull ,TRUL3_1S&-TRUL3_MAIN2-*1,Unchanged,33,3.82,3.46,15.58,-,7.36,-,-,-,-,-
SWEST,Bridgwater / Taunton,Trull ,TRUL3_2H3-TRUL3_MAIN2-*1,Unchanged,33,4.75,3.77,19.25,-,9.04,-,-,-,-,-
SWEST,Bridgwater / Taunton,Trull ,TRUL3_2L3-TRUL3_MAIN2-*1,Unchanged,33,4.75,3.77,19.25,-,9.04,-,-,-,-,-
SWEST,Bridgwater / Taunton,Trull ,TRUL3_MAIN1-TRUL3_1H3-*1,Unchanged,33,3.82,3.46,15.58,-,7.36,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wansborough Paper Mill ,PAPR3_MAIN1-PAPR3_1L5-@1,Unchanged,33,4.26,6.59,19.79,-,8.18,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wansborough Paper Mill ,PAPR3_MAIN1-PAPR3_2L5-@1,Unchanged,33,4.26,6.59,19.79,-,8.18,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_#2H0-WATC3_MAIN2-@1,Unchanged,33,2.06,2.85,8.36,-,4.06,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_1L3-WATC3_MAIN1-*1,Unchanged,33,2.6,2.54,11.28,-,5.39,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_1S&-WATC3_MAIN1-*1,Unchanged,33,2.06,2.85,8.36,-,4.06,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_1S&-WATC3_MAIN2-*1,Unchanged,33,2.06,2.85,8.36,-,4.06,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_3L5-WATC3_MAIN1-@1,Unchanged,33,2.6,2.54,11.28,-,5.39,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_MAIN1-WATC3_#1H0-@1,Unchanged,33,2.6,2.54,11.28,-,5.39,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_MAIN2-WATC3_2L5-@1,Unchanged,33,2.06,2.85,8.36,-,4.06,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_MAIN2-WATC3_4L3-*1,Unchanged,33,2.06,2.85,8.36,-,4.06,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield Lawn ,WALA3_MAIN1-WALA3_#1M0-@1,Unchanged,33,2.32,2.45,9.96,-,4.79,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wedmore ,18PL3_GZJ60-WEDM3_2L9-*1,Unchanged,33,1.16,2.01,4.25,-,2.26,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wedmore ,WEDM3_1L9-18PL3_GZJ62-*1,Unchanged,33,1.17,2.02,4.31,-,2.29,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wedmore ,WEDM3_MAIN1-WEDM3_1L3-*1,Unchanged,33,1.1,2,4.01,-,2.14,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wellington ,WELN3_1L5-WELN3_MAIN2-@1,Unchanged,33,2.82,3.07,11.72,-,5.55,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Wellington ,WELN3_2H3-WELN3_MAIN2-*1,Unchanged,33,2.82,3.07,11.72,-,5.55,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Wellington ,WELN3_3L3-WELN3_MAIN1-*1,Unchanged,33,1.8,2.14,6.03,-,3.29,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Wellington ,WELN3_5L3-WELN3_MAIN2-*1,Unchanged,33,2.82,3.07,11.72,-,5.55,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Wellington ,WELN3_MAIN1-WELN3_1H3-*1,Unchanged,33,1.8,2.14,6.03,-,3.29,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Wellington ,WELN3_MAIN2-WELN3_2L3-*1,Unchanged,33,2.82,3.07,11.72,-,5.55,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Wellington Town ,WELT3_MAIN1-WELT3_1L3-*1,Unchanged,33,2.53,2.95,10.34,-,4.93,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wellington Town ,WELT3_MAIN2-WELT3_2L3-*1,Unchanged,33,3.46,2.92,13.24,-,6.53,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wells ,16PL3_ZPP105-WELL3_1L9L-*1,Unchanged,33,1.72,3.09,6.61,-,3.18,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wells ,WELL3_1H4-WELL3_MAIN1-*1,Unchanged,33,1.65,2.93,6.27,-,3.05,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Wells ,WELL3_2H4-WELL3_MAIN2-*1,Unchanged,33,1.65,2.93,6.27,-,3.05,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Wells ,WELL3_2L5-WELL3_MAIN2-@1,Unchanged,33,1.69,2.6,6.48,-,3.33,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Wells ,WELL3_MAIN1-WELL3_1L5-@1,Unchanged,33,1.65,2.93,6.27,-,3.05,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Wells ,WELL3_MAIN1-WELL3_MAIN2-@1,Unchanged,33,1.65,2.93,6.27,-,3.05,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,West Point ,WESP3_1L3-21PL3_ZDY31-*1,Unchanged,33,1.1,1.98,5.04,-,2.64,-,-,-,-,-
SWEST,Bridgwater / Taunton,West Point ,WESP3_2L3-21PL3_ZDX76-*1,Unchanged,33,1.27,2.12,5.61,-,2.93,-,-,-,-,-
SWEST,Bridgwater / Taunton,West Point ,WESP3_3L3-21PL3_ZDX99-*1,Unchanged,33,1.13,2,4.94,-,2.62,-,-,-,-,-
SWEST,Bridgwater / Taunton,West Wick ,WWIC3_1L3-WWIC3_MAIN1-*1,Unchanged,33,2.44,3.42,10.05,-,4.73,-,-,-,-,-
SWEST,Bridgwater / Taunton,West Wick ,WWIC3_2L3-WWIC3_MAIN1-*1,Unchanged,33,3.81,4.31,18.1,-,8.24,-,-,-,-,-
SWEST,Bridgwater / Taunton,West Wick ,WWIC3_MAIN2-WWIC3_3L3-*1,Unchanged,33,2.33,3.36,9.54,-,4.52,-,-,-,-,-
SWEST,Bridgwater / Taunton,West Wick ,WWIC3_MAIN2-WWIC3_4L3-*1,Unchanged,33,2.33,3.36,9.54,-,4.52,-,-,-,-,-
SWEST,Bridgwater / Taunton,Whitley Pv ,WHPV3_MAIN1-WHPV3_#1M0-@1,Unchanged,33,3.97,3.53,16.66,-,7.86,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wick ,21PL3_ZDX22M-WICK3_2L5-@1,Unchanged,33,1.81,2.69,7.85,-,3.92,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wick ,WICK3_1L3-21PL3_ZDM90-*1,Unchanged,33,2.01,2.82,8.62,-,4.27,-,-,-,-,-
SWEST,Bridgwater / Taunton,Winscombe ,WINS3_1L3-WINS3_MAIN1-*1,Unchanged,33,3.16,3.67,13.14,-,6.14,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Winscombe ,WINS3_2L3-WINS3_MAIN2-*1,Unchanged,33,3.16,3.67,13.14,-,6.14,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Winscombe ,WINS3_3L3T-18PL3_ZA9-*1,Unchanged,33,2.96,3.53,12.15,-,5.73,-,-,-,-,-
SWEST,Bridgwater / Taunton,Winscombe ,WINS3_4L3T-18PL3_FZ3-*1,Unchanged,33,2.95,3.51,12.11,-,5.72,-,-,-,-,-
SWEST,Bridgwater / Taunton,Winscombe ,WINS3_MAIN1-WINS3_#1H0-@1,Unchanged,33,3.16,3.67,13.14,-,6.14,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Winscombe ,WINS3_MAIN1-WINS3_MAIN2-@1,Unchanged,33,3.16,3.67,13.14,-,6.14,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Winscombe ,WINS3_MAIN2-WINS3_2H4-*1,Unchanged,33,3.16,3.67,13.14,-,6.14,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Withy Drove Pv ,WITD3_MAIN1-WITD3_#1M0-@1,Unchanged,33,2.38,2.57,9.31,-,4.71,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_1H3-WIVE3_MAIN1-*1,Unchanged,33,1.26,1.84,4.78,-,2.52,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_1L3-WIVE3_MAIN1-*1,Unchanged,33,1.26,1.84,4.78,-,2.52,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_2H3-WIVE3_MAIN2-*1,Unchanged,33,1.9,2.46,6.77,-,3.54,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_2L5-WIVE3_MAIN2-@1,Unchanged,33,1.9,2.46,6.77,-,3.54,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_3L5-WIVE3_MAIN2-@1,Unchanged,33,1.9,2.46,6.77,-,3.54,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Woolavington ,WOOL3_2L3-21PL3_ZDR61-*1,Unchanged,33,3.01,3.07,12.44,-,6.04,-,-,-,-,-
SWEST,Bridgwater / Taunton,Woolavington ,WOOL3_3L3-21PL3_ZDR57-*1,Unchanged,33,3.13,3.12,12.94,-,6.28,-,-,-,-,-
SWEST,Bridgwater / Taunton,Woolavington Pv ,WLPV3_#1M0-WLPV3_MAIN1-@1,Unchanged,33,2.64,2.82,10.7,-,5.29,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Alcombe ,ALCO5-ALCO5_1T0-@1,Unchanged,11,1.35,4.65,19.79,-,7.95,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Alcombe ,ALCO5-ALCO5_2T0-@1,Unchanged,11,1.35,4.65,19.79,-,7.95,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Axbridge ,AXBR5-AXBR5_1T0-@1,Unchanged,11,0.97,5.77,12.65,-,5.36,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Axbridge ,AXBR5-AXBR5_2T0-@1,Unchanged,11,0.97,5.77,12.65,-,5.36,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR5J-BATR5_2T0-@1,Unchanged,11,0.85,17.17,29.35,-,9.37,-,32.75,-,12.66,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR5K-BATR5_1T0-@1,Unchanged,11,1.44,11.18,22.71,-,8.4,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR5L-BATR5_3T0-@1,Unchanged,11,1.44,11.18,22.71,-,8.4,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Blagdon ,BLAG5-BLAG5_1T0-@1,Unchanged,11,0.47,7.48,6.62,-,2.62,-,32.75,-,13.1,-
