Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX5J-BOWX5_1T0-@1,Unchanged,11,1.41,13.99,21.97,-,8.15,-,32.75,-,12.69,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX5K-BOWX5_2T0-@1,Unchanged,11,1.41,13.99,21.97,-,8.15,-,32.75,-,12.69,-
SWEST,Bridgwater / Taunton,Bridgwater Local ,BRIL5J-BRIL5_1T0-@1,Unchanged,11,1.54,9.59,22.69,-,8.81,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Bridgwater Local ,BRIL5K-BRIL5_2T0-@1,Unchanged,11,1.54,9.59,22.69,-,8.81,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Bristol Airport ,BAIR5-BAIR5_1T0-@1,Unchanged,11,1.19,5.24,15.09,-,6.55,-,50,-,20,-
SWEST,Bridgwater / Taunton,Bristol Airport ,BAIR5-BAIR5_2T0-@1,Unchanged,11,1.19,5.24,15.09,-,6.55,-,50,-,20,-
SWEST,Bridgwater / Taunton,Burnham ,BURN5-BURN5_1T0-@1,Unchanged,11,0.76,4.83,11.61,-,4.61,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Burnham ,BURN5-BURN5_2T0-@1,Unchanged,11,0.76,4.83,11.61,-,4.61,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Cheddar ,CHED5_1T0-CHED5-@1,Unchanged,11,0.46,6.39,6.31,-,2.54,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Chew Stoke ,CHES5-CHES5_1T0-@1,Unchanged,11,0.63,4.36,7.75,-,3.44,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Chew Stoke ,CHES5-CHES5_2T0-@1,Unchanged,11,0.63,4.36,7.75,-,3.44,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Churchill Gate ,CHUG5-CHUG5_2T0-@1,Unchanged,11,0.76,10.84,10.79,-,4.19,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Colley Lane ,COLL5J-COLL5_1T0-@1,Unchanged,11,1.49,16.42,26.02,-,9.06,-,50,-,18.12,-
SWEST,Bridgwater / Taunton,Colley Lane ,COLL5J-COLL5_3T0-@1,Unchanged,11,1.49,16.42,26.02,-,9.06,-,50,-,18.12,-
SWEST,Bridgwater / Taunton,Colley Lane ,COLL5K-COLL5_2T0-@1,Unchanged,11,0.78,16.41,11.12,-,4.24,-,50,-,18.07,-
SWEST,Bridgwater / Taunton,Compton Martin ,COMM5-COMM5_1T0-@1,Unchanged,11,0.42,5.88,5.83,-,2.41,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Congresbury ,CONG5-CONG5_1T0-@1,Unchanged,11,1.29,11.2,23.03,-,8.33,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Congresbury ,CONG5-CONG5_2T0-@1,Unchanged,11,1.29,11.2,23.03,-,8.33,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE5-CREE5_1T0-@1,Unchanged,11,1.13,4.19,15.76,-,6.84,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE5-CREE5_2T0-@1,Unchanged,11,1.13,4.19,15.76,-,6.84,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Culmhead ,CULM5-CULM5_1T0-@1,Unchanged,11,0.3,7.26,4.32,-,1.7,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Curry Mallet ,CURM5-CURM5_1T0-@1,Unchanged,11,0.4,3.84,6.15,-,2.61,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Edgarley ,EDGA5-EDGA5_2T0-@1,Unchanged,11,0.71,7.8,9.87,-,3.96,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB5-EXEB5_1T0-@1,Unchanged,11,0.58,2.48,6.53,-,3.23,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB5-EXEB5_2T0-@1,Unchanged,11,0.58,2.48,6.53,-,3.23,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Holford ,HOLF5-HOLF5_2T0-@1,Unchanged,11,0.49,5.08,6.06,-,2.69,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Luckwell Bridge ,LUCB5-LUCB5_1T0-@1,Unchanged,11,0.45,4.87,5.67,-,2.49,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS5-LYDS5_1T0-@1,Unchanged,11,0.46,6.27,7.39,-,2.91,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS5-LYDS5_2T0-@1,Unchanged,11,0.46,6.27,7.39,-,2.91,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Martock ,MART5J-MART5_2T0-@1,Unchanged,11,0.51,3.88,7.68,-,3.2,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Millfield ,MILL5_MAIN1-MILL5_2T0-@1,Unchanged,11,1.26,9.83,21.97,-,7.99,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Millfield ,MILL5_MAIN2-MILL5_1T0-@1,Unchanged,11,1.26,9.83,21.97,-,7.99,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Millfield ,MILL5_MAIN2-MILL5_MAIN1-@1,Unchanged,11,1.26,9.83,21.97,-,7.99,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Nailsea ,NASE5-NASE5_1T0-@1,Unchanged,11,1.24,7.18,17.67,-,6.97,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Nailsea ,NASE5-NASE5_2T0-@1,Unchanged,11,1.24,7.18,17.67,-,6.97,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS5-NETS5_1T0-@1,Unchanged,11,0.64,4.16,8.83,-,3.81,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS5-NETS5_2T0-@1,Unchanged,11,0.64,4.16,8.83,-,3.81,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS5-NORS5_1T0-@1,Unchanged,11,1.25,5.35,17.09,-,7.28,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS5-NORS5_2T0-@1,Unchanged,11,1.25,5.35,17.09,-,7.28,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Periton ,PERI5-PERI5_1T0-@1,Unchanged,11,1.04,2.05,11.2,-,5.69,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Priorswood ,PRIO5-PRIO5_1T0-@1,Unchanged,11,0.89,11.91,13.47,-,4.97,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Priorswood ,PRIO5-PRIO5_2T0-@1,Unchanged,11,0.89,11.91,13.47,-,4.97,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Shapwick ,SHAP5-SHAP5_1T0-@1,Unchanged,11,0.58,7.76,8.01,-,3.22,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Somerton ,SOME5-SOME5_1T0-@1,Unchanged,11,1.14,4.73,15.34,-,6.56,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Somerton ,SOME5-SOME5_2T0-@1,Unchanged,11,1.14,4.73,15.34,-,6.56,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Staplegrove ,STAP5-STAP5_1T0-@1,Unchanged,11,1.64,13.61,25.72,-,9.51,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Staplegrove ,STAP5-STAP5_2T0-@1,Unchanged,11,1.64,13.61,25.72,-,9.51,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL5-TAUL5_1T0-@1,Unchanged,11,1.88,15.9,29.02,-,10.54,-,32.75,-,12.23,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL5-TAUL5_3T0-@1,Unchanged,11,1.88,15.9,29.02,-,10.54,-,32.75,-,12.23,-
SWEST,Bridgwater / Taunton,Trull ,TRUL5-TRUL5_1T0-@1,Unchanged,11,1.47,9.92,23.09,-,8.67,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Trull ,TRUL5-TRUL5_2T0-@1,Unchanged,11,1.47,9.92,23.09,-,8.67,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC5-WATC5_1T0-@1,Unchanged,11,1.22,5.9,18.31,-,7.35,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC5-WATC5_2T0-@1,Unchanged,11,1.22,5.9,18.31,-,7.35,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wedmore ,WEDM5-WEDM5_1T0-@1,Unchanged,11,0.44,4.35,5.74,-,2.5,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Wellington ,WELN5J-WELN5_2T0-@1,Unchanged,11,0.51,7.25,6.79,-,2.78,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Wellington ,WELN5K-WELN5_1T0-@1,Unchanged,11,0.46,5.37,5.9,-,2.53,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Wellington Town ,WELT5-WELT5_1T0-@1,Unchanged,11,1.36,8.25,21.51,-,8.19,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Wellington Town ,WELT5-WELT5_2T0-@1,Unchanged,11,1.36,8.25,21.51,-,8.19,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Wells ,WELL5-WELL5_1T0-@1,Unchanged,11,0.91,4.69,11.63,-,4.99,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Wells ,WELL5-WELL5_2T0-@1,Unchanged,11,0.91,4.69,11.63,-,4.99,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,West Wick ,WWIC5-WWIC5_1T0-@1,Unchanged,11,1.19,7.84,18.45,-,7.22,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,West Wick ,WWIC5-WWIC5_2T0-@1,Unchanged,11,1.19,7.84,18.45,-,7.22,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Winscombe ,WINS5-WINS5_1T0-@1,Unchanged,11,1.19,6.8,16.54,-,6.71,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Winscombe ,WINS5-WINS5_2T0-@1,Unchanged,11,1.19,6.8,16.54,-,6.71,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE5-WIVE5_1T0-@1,Unchanged,11,0.53,3.99,9.15,-,3.71,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE5-WIVE5_2T0-@1,Unchanged,11,0.53,3.99,9.15,-,3.71,-,32.75,-,13.1,-
SWEST,Iron Acton,Bradley Stoke ,BRAS1_103-BRAS1_MAIN1-*1,Unchanged,132,27.91,11.67,38.68,39.59,14.58,15.65,50,62.5,20,25
SWEST,Iron Acton,Bradley Stoke ,BRAS1_110-BRAS1_MAIN1-@1,Unchanged,132,27.91,11.67,38.68,39.59,14.58,15.65,50,62.5,20,25
SWEST,Iron Acton,Bradley Stoke ,BRAS1_203-BRAS1_MAIN3-*1,Unchanged,132,27.91,11.67,38.68,39.59,14.58,15.65,50,62.5,20,25
SWEST,Iron Acton,Bradley Stoke ,BRAS1_210-BRAS1_MAIN3-@1,Unchanged,132,27.91,11.67,38.68,39.59,14.58,15.65,50,62.5,20,25
SWEST,Iron Acton,Bradley Stoke ,BRAS1_303-BRAS1_MAIN2-*1,Unchanged,132,27.91,11.67,38.68,39.59,14.58,15.65,50,62.5,20,25
SWEST,Iron Acton,Bradley Stoke ,BRAS1_MAIN2-BRAS1_MAIN1-@1,Unchanged,132,27.91,11.67,38.68,39.59,14.58,15.65,50,62.5,20,25
SWEST,Iron Acton,Bradley Stoke ,BRAS1_MAIN3-BRAS1_MAIN2-@1,Unchanged,132,27.91,11.67,38.68,39.59,14.58,15.65,50,62.5,20,25
SWEST,Iron Acton,Feeder Road ,FEER1_203-FEER1_MAIN2-*1,Unchanged,132,14.35,6.76,16.2,14.45,6.7,6.07,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER1_303-FEER1_MAIN3-*1,Unchanged,132,14.34,6.79,16.13,14.21,6.67,5.98,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER1_313-FEER1_MAIN3-*1,Unchanged,132,14.34,6.79,16.13,14.21,6.67,5.98,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER1_MAIN1-FEER1_113-*1,Unchanged,132,18.51,13.89,23.82,23.01,8.95,9.13,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER1_MAIN2-FEER1_213-*1,Unchanged,132,14.35,6.76,16.2,14.45,6.7,6.07,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER1_MAIN4-FEER1_413-*1,Unchanged,132,18.47,13.8,23.8,23.31,8.96,9.24,-,-,-,-
SWEST,Iron Acton,Iron Acton ,IROA1_&110-IROA1_110-@1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,55.85,67.07,21.58,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&110-IROA1_MAIN1-*1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,54.75,65.75,21.9,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&110-IROA1_RES1-*1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,54.75,65.75,21.9,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&1305-IROA1_MAIN1-*1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,54.75,65.75,21.9,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&1305-IROA1_RES1-*1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,54.75,65.75,21.9,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&210-IROA1_MAIN2-*1,Unchanged,132,33.64,18.55,46.5,55.52,16.88,21,54.75,65.75,21.9,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&210-IROA1_RES2-*1,Unchanged,132,33.64,18.55,46.5,55.52,16.88,21,54.75,65.75,21.9,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&305-IROA1_305-@1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,55.85,67.07,21.58,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&305-IROA1_MAIN1-*1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,54.75,65.75,21.9,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&310-IROA1_310-@1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,55.85,67.07,21.58,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&310-IROA1_MAIN1-*1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,54.75,65.75,21.9,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&310-IROA1_RES1-*1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,54.75,65.75,21.9,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&410-IROA1_MAIN2-*1,Unchanged,132,33.64,18.55,46.5,55.52,16.88,21,54.75,65.75,21.9,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_1105-IROA1_&1105-@1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,55.85,67.07,21.58,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_1305-IROA1_&1305-@1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,55.85,67.07,21.58,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_205-IROA1_&205-@1,Unchanged,132,33.64,18.55,46.5,55.52,16.88,21,55.85,67.07,21.48,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_210-IROA1_&210-@1,Unchanged,132,33.64,18.55,46.5,55.52,16.88,21,55.85,67.07,21.48,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_410-IROA1_&410-@1,Unchanged,132,33.64,18.55,46.5,55.52,16.88,21,55.85,67.07,21.48,26.3
SWEST,Iron Acton,Lockleaze ,LOLE1_213-LOLE1_MAIN2-*1,Unchanged,132,19.67,8.93,23.76,21.67,9.48,9.05,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE1_313-LOLE1_MAIN3-*1,Unchanged,132,19.67,8.86,23.73,21.56,9.48,9.03,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE1_MAIN1-LOLE1_103-*1,Unchanged,132,20.42,14.35,26.71,25.36,9.98,9.93,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE1_MAIN1-LOLE1_113-*1,Unchanged,132,20.42,14.35,26.71,25.36,9.98,9.93,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE1_MAIN4-LOLE1_403-*1,Unchanged,132,20.41,14.28,26.73,25.71,10,10.06,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE1_MAIN4-LOLE1_413-*1,Unchanged,132,20.41,14.28,26.73,25.71,10,10.06,-,-,-,-
SWEST,Iron Acton,Old Green Wf ,OGWF1_110-OGWF1_MAIN1-@1,Unchanged,132,31.06,14.72,41.72,43.9,15.51,17.26,100,100,36.69,40
SWEST,Iron Acton,Old Green Wf ,OGWF1_503-OGWF1_MAIN1-*1,Unchanged,132,31.06,14.72,41.72,43.9,15.51,17.26,100,100,40,40
SWEST,Iron Acton,Old Green Wf ,OGWF1_MAIN1-OGWF1_303-*1,Unchanged,132,31.06,14.72,41.72,43.9,15.51,17.26,100,100,40,40
SWEST,Iron Acton,Rolls Royce Filton ,FILT1_MAIN1-FILT1_190-@1,Unchanged,132,25.67,8.5,33.91,34.43,13.34,14.33,100,100,40,40
SWEST,Iron Acton,St Pauls ,SPAU1_MAIN2-SPAU1_213-*1,Unchanged,132,14.08,6.62,15.81,13.49,6.56,5.89,-,-,-,-
SWEST,Iron Acton,St Pauls ,SPAU1_MAIN3-SPAU1_313-*1,Unchanged,132,14.06,6.65,15.73,13.27,6.53,5.8,-,-,-,-
SWEST,Iron Acton,Abbeywood ,ABBW3_1H4-ABBW3_MAIN1-*1,Unchanged,33,5.66,6.41,25.66,-,10.7,-,62.5,-,25,-
SWEST,Iron Acton,Abbeywood ,ABBW3_1L3-ABBW3_MAIN1-*1,Unchanged,33,5.66,6.41,25.66,-,10.7,-,62.5,-,25,-
SWEST,Iron Acton,Abbeywood ,ABBW3_2H4-ABBW3_MAIN2-*1,Unchanged,33,4.39,3.3,16.72,-,8.11,-,62.5,-,25,-
SWEST,Iron Acton,Abbeywood ,ABBW3_MAIN1-ABBW3_MAIN2-@1,Unchanged,33,5.66,6.41,25.66,-,10.7,-,62.5,-,25,-
SWEST,Iron Acton,Abbeywood ,ABBW3_MAIN2-ABBW3_2L3-*1,Unchanged,33,4.39,3.3,16.72,-,8.11,-,62.5,-,25,-
SWEST,Iron Acton,Almondsbury ,ALMO3_1H4-ALMO3_MAIN1-*1,Unchanged,33,5.75,8.26,26.86,-,10.79,-,-,-,-,-
SWEST,Iron Acton,Almondsbury ,ALMO3_2H4-ALMO3_MAIN2-*1,Unchanged,33,5.76,8.33,26.97,-,10.82,-,-,-,-,-
SWEST,Iron Acton,Almondsbury ,ALMO3_2L3-ALMO3_MAIN2-*1,Unchanged,33,5.76,8.33,26.97,-,10.82,-,-,-,-,-
SWEST,Iron Acton,Almondsbury ,ALMO3_MAIN1-ALMO3_1L3-*1,Unchanged,33,5.75,8.26,26.86,-,10.79,-,-,-,-,-
SWEST,Iron Acton,Avonmouth Bcc Wf ,AVBC3_MAIN1-AVBC3_#1M0-@1,Unchanged,33,5.6,10.26,30.18,-,11.86,-,62.5,-,25,-
SWEST,Iron Acton,Bradley Stoke ,BRAD3_MAIN1-BRAD3_1H3-*1,Unchanged,33,6.26,19.01,32.37,-,11.84,-,-,-,-,-
SWEST,Iron Acton,Bradley Stoke ,BRAD3_MAIN2-BRAD3_2H3-*1,Unchanged,33,6.26,19.07,32.39,-,11.84,-,-,-,-,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_1T0-BRAS3_MAIN1-@1,Unchanged,33,6.29,20.46,32.74,-,11.91,-,65.5,-,21.06,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_2L5-BRAS3_MAIN1-@1,Unchanged,33,6.29,20.46,32.74,-,11.91,-,65.5,-,21.06,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_2T0-BRAS3_MAIN2-@1,Unchanged,33,6.29,20.46,32.74,-,11.91,-,65.5,-,21.06,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_3L5-BRAS3_MAIN2-@1,Unchanged,33,6.29,20.46,32.74,-,11.91,-,65.5,-,21.06,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_4L5-BRAS3_MAIN1-@1,Unchanged,33,2.82,2.96,10.59,-,5.28,-,65.5,-,26.2,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_5L5-BRAS3_MAIN2-@1,Unchanged,33,6.29,20.46,32.74,-,11.91,-,65.5,-,21.06,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_6L5-BRAS3_MAIN1-@1,Unchanged,33,6.29,20.46,32.74,-,11.91,-,65.5,-,21.06,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_8L5-BRAS3_MAIN1-@1,Unchanged,33,1.52,3.3,6.02,-,2.84,-,65.5,-,26.2,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_MAIN2-BRAS3_1L5-@1,Unchanged,33,6.29,20.46,32.74,-,11.91,-,65.5,-,21.06,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_MAIN2-BRAS3_MAIN1-@1,Unchanged,33,6.29,20.46,32.74,-,11.91,-,65.5,-,21.06,-
SWEST,Iron Acton,Broadweir ,BRDW3_MAIN3-BRDW3_1L0-@1,Unchanged,33,5.51,6.21,25.43,-,10.36,-,-,-,-,-
SWEST,Iron Acton,Broadweir ,BRDW3_MAIN3-BRDW3_2L0-@1,Unchanged,33,5.51,6.21,25.43,-,10.36,-,-,-,-,-
SWEST,Iron Acton,Broadweir ,BRDW3_MAIN3-BRDW3_3H5-@1,Unchanged,33,5.51,6.21,25.43,-,10.36,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_#26L5-FEER3_&26L5-@1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,22.56,-
SWEST,Iron Acton,Feeder Road ,FEER3_#27L5-FEER3_&27L5-@1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,22.56,-
SWEST,Iron Acton,Feeder Road ,FEER3_#2L5-FEER3_&2L5-@1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,25.37,-
SWEST,Iron Acton,Feeder Road ,FEER3_#3L5-FEER3_&3L5-@1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,25.37,-
SWEST,Iron Acton,Feeder Road ,FEER3_#3T0-FEER3_&3T0-@1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,22.56,-
SWEST,Iron Acton,Feeder Road ,FEER3_#8L5-FEER3_&8L5-@1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,25.37,-
SWEST,Iron Acton,Feeder Road ,FEER3_&10L5-FEER3_#10L5-@1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,25.37,-
SWEST,Iron Acton,Feeder Road ,FEER3_&10L5-FEER3_MAIN2-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&11L5-FEER3_#11L5-@1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,25.37,-
SWEST,Iron Acton,Feeder Road ,FEER3_&11L5-FEER3_MAIN2-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&12L5-FEER3_#12L5-@1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,25.37,-
SWEST,Iron Acton,Feeder Road ,FEER3_&12L5-FEER3_MAIN2-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&17L5-FEER3_#17L5-@1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,22.56,-
SWEST,Iron Acton,Feeder Road ,FEER3_&18L5-FEER3_#18L5-@1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,22.56,-
SWEST,Iron Acton,Feeder Road ,FEER3_&18L5-FEER3_MAIN1-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&19L5-FEER3_#19L5-@1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,22.56,-
SWEST,Iron Acton,Feeder Road ,FEER3_&19L5-FEER3_MAIN1-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&1L5-FEER3_#1L5-@1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,25.37,-
SWEST,Iron Acton,Feeder Road ,FEER3_&1L5-FEER3_MAIN2-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&1L5-FEER3_RES2-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&1T0-FEER3_#1T0-@1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,22.56,-
SWEST,Iron Acton,Feeder Road ,FEER3_&1T0-FEER3_MAIN1-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&21L5-FEER3_#21L5-@1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,22.56,-
SWEST,Iron Acton,Feeder Road ,FEER3_&21L5-FEER3_MAIN1-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&22L5-FEER3_#22L5-@1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,22.56,-
SWEST,Iron Acton,Feeder Road ,FEER3_&22L5-FEER3_MAIN1-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&22L5-FEER3_RES1-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&23L5-FEER3_#23L5-@1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,22.56,-
SWEST,Iron Acton,Feeder Road ,FEER3_&23L5-FEER3_MAIN1-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&23L5-FEER3_RES1-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&25L5-FEER3_#25L5-@1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,22.56,-
SWEST,Iron Acton,Feeder Road ,FEER3_&25L5-FEER3_MAIN1-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&25L5-FEER3_RES1-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&26L5-FEER3_MAIN1-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&27L5-FEER3_MAIN1-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&28L5-FEER3_#28L5-@1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,22.56,-
SWEST,Iron Acton,Feeder Road ,FEER3_&28L5-FEER3_MAIN1-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&2T0-FEER3_#2T0-@1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,25.37,-
SWEST,Iron Acton,Feeder Road ,FEER3_&2T0-FEER3_MAIN2-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&3T0-FEER3_MAIN1-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&4L5-FEER3_#4L5-@1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,25.37,-
SWEST,Iron Acton,Feeder Road ,FEER3_&4L5-FEER3_MAIN2-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&4T0-FEER3_#4T0-@1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,25.37,-
SWEST,Iron Acton,Feeder Road ,FEER3_&4T0-FEER3_MAIN2-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&6L5-FEER3_#6L5-@1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,25.37,-
SWEST,Iron Acton,Feeder Road ,FEER3_&6L5-FEER3_MAIN2-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&6L5-FEER3_RES2-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&7L5-FEER3_#7L5-@1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,25.37,-
SWEST,Iron Acton,Feeder Road ,FEER3_&7L5-FEER3_MAIN2-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_&7L5-FEER3_RES2-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1-FEER3_&17L5-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2-FEER3_&2L5-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2-FEER3_&3L5-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2-FEER3_&8L5-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2-FEER3_MAIN1-@1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,25.37,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES1-FEER3_&17L5-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES1-FEER3_&18L5-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES1-FEER3_&19L5-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES1-FEER3_&1T0-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES1-FEER3_&21L5-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES1-FEER3_&26L5-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES1-FEER3_&27L5-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES1-FEER3_&28L5-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES1-FEER3_&3T0-*1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES1-FEER3_MAIN1-@1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,22.56,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES1-FEER3_RES2-@1,Unchanged,33,6.03,24.4,33.46,-,11.41,-,75.75,-,22.56,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES2-FEER3_&10L5-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES2-FEER3_&11L5-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES2-FEER3_&12L5-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES2-FEER3_&2L5-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES2-FEER3_&2T0-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES2-FEER3_&3L5-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES2-FEER3_&4L5-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES2-FEER3_&4T0-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES2-FEER3_&8L5-*1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,30.3,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES2-FEER3_MAIN2-@1,Unchanged,33,6.08,19.9,33.49,-,11.7,-,75.75,-,25.37,-
SWEST,Iron Acton,Hewlett Packard ,HEWL3_1H4-HEWL3_MAIN1-*1,Unchanged,33,5.72,7.01,26.92,-,10.93,-,62.5,-,25,-
SWEST,Iron Acton,Hewlett Packard ,HEWL3_1L3-HEWL3_MAIN1-*1,Unchanged,33,5.72,7.01,26.92,-,10.93,-,62.5,-,25,-
SWEST,Iron Acton,Hewlett Packard ,HEWL3_3L3-HEWL3_MAIN3-*1,Unchanged,33,5.51,6.13,24.95,-,10.43,-,62.5,-,25,-
SWEST,Iron Acton,Hewlett Packard ,HEWL3_MAIN1-HEWL3_4L3-*1,Unchanged,33,5.72,7.01,26.92,-,10.93,-,62.5,-,25,-
SWEST,Iron Acton,Hewlett Packard ,HEWL3_MAIN2-HEWL3_2H4-*1,Unchanged,33,5.7,6.4,26,-,10.8,-,62.5,-,25,-
SWEST,Iron Acton,Hewlett Packard ,HEWL3_MAIN2-HEWL3_2L3-*1,Unchanged,33,5.7,6.4,26,-,10.8,-,62.5,-,25,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&10L5-LOLE3_MAIN2-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&10L5-LOLE3_RES2-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&11L5-LOLE3_11L5-@1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,14.26,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&11L5-LOLE3_MAIN1-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&11L5-LOLE3_RES1-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&13L5-LOLE3_MAIN1-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&13L5-LOLE3_RES1-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&14L5-LOLE3_14L5-@1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,14.26,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&16L5-LOLE3_16L5-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&16L5-LOLE3_MAIN2-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&16L5-LOLE3_RES2-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&18L5-LOLE3_18L5-@1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,14.26,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&18L5-LOLE3_MAIN2-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&18L5-LOLE3_RES2-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&19L5-LOLE3_MAIN1-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&1L5-LOLE3_MAIN1-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&1T0-LOLE3_MAIN1-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&20L5-LOLE3_20L5-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&20L5-LOLE3_MAIN2-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&20L5-LOLE3_RES2-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&21L5-LOLE3_21L5-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&21L5-LOLE3_MAIN1-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&21L5-LOLE3_RES1-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&22L5-LOLE3_22L5-@1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,14.26,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&22L5-LOLE3_MAIN2-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&22L5-LOLE3_RES2-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&2L5-LOLE3_2L5-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&2L5-LOLE3_MAIN2-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&2L5-LOLE3_RES2-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&2T0-LOLE3_MAIN2-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&2T0-LOLE3_RES2-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&3L5-LOLE3_3L5-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&3L5-LOLE3_MAIN1-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&3L5-LOLE3_RES1-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&3T0-LOLE3_3T0-@1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,14.26,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&4L5-LOLE3_4L5-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&4L5-LOLE3_MAIN2-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&4L5-LOLE3_RES2-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&4T0-LOLE3_MAIN2-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&5L5-LOLE3_5L5-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&5L5-LOLE3_MAIN1-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&5L5-LOLE3_RES1-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&6L5-LOLE3_MAIN2-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&7L5-LOLE3_MAIN1-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&8L5-LOLE3_8L5-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&8L5-LOLE3_MAIN2-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&8L5-LOLE3_RES2-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&9L5-LOLE3_9L5-@1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,14.26,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&9L5-LOLE3_MAIN1-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_10L5-LOLE3_&10L5-@1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,14.26,-
SWEST,Iron Acton,Lockleaze ,LOLE3_12L5-LOLE3_&12L5-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_13L5-LOLE3_&13L5-@1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,14.26,-
SWEST,Iron Acton,Lockleaze ,LOLE3_15L5-LOLE3_&15L5-@1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,14.26,-
SWEST,Iron Acton,Lockleaze ,LOLE3_17L5-LOLE3_&17L5-@1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,14.26,-
SWEST,Iron Acton,Lockleaze ,LOLE3_19L5-LOLE3_&19L5-@1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,14.26,-
SWEST,Iron Acton,Lockleaze ,LOLE3_1L5-LOLE3_&1L5-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_1T0-LOLE3_&1T0-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_2T0-LOLE3_&2T0-@1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,14.26,-
SWEST,Iron Acton,Lockleaze ,LOLE3_4T0-LOLE3_&4T0-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_6L5-LOLE3_&6L5-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_7L5-LOLE3_&7L5-@1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,14.26,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1-LOLE3_&15L5-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1-LOLE3_&17L5-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1-LOLE3_&3T0-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2-LOLE3_&12L5-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2-LOLE3_&14L5-*1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2-LOLE3_MAIN1-@1,Unchanged,33,6.58,22.5,36,-,12.76,-,45,-,14.26,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1-LOLE3_&15L5-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1-LOLE3_&17L5-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1-LOLE3_&19L5-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1-LOLE3_&1L5-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1-LOLE3_&1T0-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1-LOLE3_&3T0-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1-LOLE3_&7L5-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1-LOLE3_&9L5-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1-LOLE3_MAIN1-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1-LOLE3_RES2-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2-LOLE3_&12L5-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2-LOLE3_&14L5-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2-LOLE3_&4T0-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2-LOLE3_&6L5-*1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,18,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2-LOLE3_MAIN2-@1,Unchanged,33,6.09,25.52,35.97,-,12.46,-,45,-,13.9,-
SWEST,Iron Acton,Lockleaze Bttry ,LKLB3_#1L5-LKLB3_MAIN1-@1,Unchanged,33,6.55,21.07,35.69,-,12.72,-,78.75,-,25.73,-
SWEST,Iron Acton,Northwood Pv ,NOWO3_#1M0-NOWO3_MAIN1-@1,Unchanged,33,3.3,3.24,13.1,-,6.31,-,62.5,-,25,-
SWEST,Iron Acton,Oakham Farm ,OAKF3_MAIN1-OAKF3_#1M0-@1,Unchanged,33,5.27,6.37,23.6,-,9.89,-,62.5,-,25,-
SWEST,Iron Acton,Rolls Royce ,ROLL3_#1L5-ROLL3T-@1,Unchanged,33,5.87,7.74,27.96,-,11.19,-,-,-,-,-
SWEST,Iron Acton,Rolls Royce Tt ,ROLL3T-ROLL3_2L0-*1,Unchanged,33,5.87,7.74,27.96,-,11.19,-,-,-,-,-
SWEST,Iron Acton,Rolls Royce Tt ,ROLL3T-ROLL3_3L0-*1,Unchanged,33,5.87,7.74,27.96,-,11.19,-,-,-,-,-
SWEST,Iron Acton,Seabank ,SEBB3_#1L5-SEBB3_MAIN1-@1,Unchanged,33,6.05,28.3,36.24,-,12.93,-,78.75,-,23.66,-
SWEST,Iron Acton,Seabank ,SEBB3_#1T0-SEBB3_MAIN1-@1,Unchanged,33,6.05,28.3,36.24,-,12.93,-,78.75,-,23.66,-
SWEST,Iron Acton,Seabank ,SEBB3_#2L5-SEBB3_MAIN2-@1,Unchanged,33,6.05,28.3,36.24,-,12.93,-,78.75,-,23.66,-
SWEST,Iron Acton,Seabank ,SEBB3_MAIN1-SEBB3_#3L5-@1,Unchanged,33,6.05,28.3,36.24,-,12.93,-,78.75,-,23.66,-
SWEST,Iron Acton,Seabank ,SEBB3_MAIN1-SEBB3_MAIN2-@1,Unchanged,33,6.05,28.3,36.24,-,12.93,-,78.75,-,23.66,-
SWEST,Iron Acton,Seabank ,SEBB3_MAIN2-SEBB3_#2T0-@1,Unchanged,33,6.05,28.3,36.24,-,12.93,-,78.75,-,23.66,-
SWEST,Iron Acton,Seabank ,SEBB3_MAIN2-SEBB3_#4L5-@1,Unchanged,33,6.05,28.3,36.24,-,12.93,-,78.75,-,23.66,-
SWEST,Iron Acton,Seabank ,SEBB3_MAIN2-SEBB3_#6L5-@1,Unchanged,33,6.05,28.3,36.24,-,12.93,-,78.75,-,23.66,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_#1L5-SHSS3_MAIN1-@1,Unchanged,33,4.72,6.24,21.45,-,8.9,-,-,-,-,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_#2L5-SHSS3_MAIN1-@1,Unchanged,33,4.72,6.24,21.45,-,8.9,-,-,-,-,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_#3L5-SHSS3_MAIN1-@1,Unchanged,33,4.72,6.24,21.45,-,8.9,-,-,-,-,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_#4L5-SHSS3_MAIN2-@1,Unchanged,33,4.72,6.23,21.44,-,8.9,-,-,-,-,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_#6L5-SHSS3_MAIN3-@1,Unchanged,33,4.72,6.23,21.44,-,8.9,-,-,-,-,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_#7L5-SHSS3_MAIN3-@1,Unchanged,33,4.72,6.23,21.44,-,8.9,-,-,-,-,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_MAIN1-SHSS3_MAIN2-@1,Unchanged,33,4.72,6.24,21.45,-,8.9,-,-,-,-,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_MAIN3-SHSS3_MAIN2-@1,Unchanged,33,4.72,6.23,21.44,-,8.9,-,-,-,-,-
SWEST,Iron Acton,Viridor ,VIRI3_#1M0-VIRI3_MAIN1-@1,Unchanged,33,5.82,21.71,34.5,-,12.47,-,-,-,-,-
SWEST,Iron Acton,Winterbourne ,WINT3_1H4-WINT3_MAIN1-*1,Unchanged,33,4.64,4.66,20.21,-,8.88,-,43.75,-,17.5,-
SWEST,Iron Acton,Winterbourne ,WINT3_1L3-WINT3_MAIN1-*1,Unchanged,33,4.64,4.66,20.21,-,8.88,-,43.75,-,17.5,-
SWEST,Iron Acton,Winterbourne ,WINT3_MAIN2-WINT3_2H4-*1,Unchanged,33,4.64,4.66,20.21,-,8.88,-,43.75,-,17.5,-
SWEST,Iron Acton,Winterbourne ,WINT3_MAIN2-WINT3_2L3-*1,Unchanged,33,4.64,4.66,20.21,-,8.88,-,43.75,-,17.5,-
SWEST,Iron Acton,Winterbourne ,WINT3_MAIN2-WINT3_3L3-*1,Unchanged,33,4.64,4.66,20.21,-,8.88,-,43.75,-,17.5,-
SWEST,Iron Acton,Winterbourne ,WINT3_MAIN2-WINT3_MAIN1-@1,Unchanged,33,4.64,4.66,20.21,-,8.88,-,43.75,-,17.5,-
SWEST,Iron Acton,Abbeywood T1 (J) ,ABBW5J-ABBW5_1T0-@1,Unchanged,11,1.51,9.76,21.07,-,8.35,-,32.75,-,13.1,-
SWEST,Iron Acton,Abbeywood T2 (K) ,ABBW5K-ABBW5_2T0-@1,Unchanged,11,1.51,9.76,21.07,-,8.35,-,32.75,-,13.1,-
SWEST,Iron Acton,Almondsbury ,ALMO5-ALMO5_1T0-@1,Unchanged,11,1.46,15.22,21.79,-,8.08,-,32.75,-,12.24,-
SWEST,Iron Acton,Almondsbury ,ALMO5-ALMO5_2T0-@1,Unchanged,11,1.46,15.22,21.79,-,8.08,-,32.75,-,12.24,-
SWEST,Iron Acton,Astra Zeneca ,ASTZ5-ASTZ5_1T0-@1,Unchanged,11,1.34,9.1,18.65,-,7.5,-,62.5,-,25,-
SWEST,Iron Acton,Astra Zeneca ,ASTZ5-ASTZ5_2T0-@1,Unchanged,11,1.34,9.1,18.65,-,7.5,-,62.5,-,25,-
SWEST,Iron Acton,Bedminster ,BEDM5-BEDM5_1T0-@1,Unchanged,11,2.04,6.33,28.48,-,11.32,-,32.75,-,13.1,-
SWEST,Iron Acton,Bedminster ,BEDM5-BEDM5_2T0-@1,Unchanged,11,2.04,6.33,28.48,-,11.32,-,32.75,-,13.1,-
SWEST,Iron Acton,Bedminster ,BEDM5-BEDM5_3T0-@1,Unchanged,11,2.04,6.33,28.48,-,11.32,-,32.75,-,13.1,-
SWEST,Iron Acton,Bishopsworth ,BISH5-BISH5_1T0-@1,Unchanged,11,1.32,12.9,20.1,-,7.35,-,32.75,-,13.1,-
SWEST,Iron Acton,Bishopsworth ,BISH5-BISH5_2T0-@1,Unchanged,11,1.32,12.9,20.1,-,7.35,-,32.75,-,13.1,-
SWEST,Iron Acton,Bower Ashton ,BOWA5-BOWA5_1T0-@1,Unchanged,11,1.43,12.14,24.16,-,8.67,-,32.75,-,13.1,-
SWEST,Iron Acton,Bower Ashton ,BOWA5-BOWA5_2T0-@1,Unchanged,11,1.43,12.14,24.16,-,8.67,-,32.75,-,13.1,-
SWEST,Iron Acton,Bradley Stoke ,BRAD5-BRAD5_1T0-@1,Unchanged,11,1.43,20.49,21.88,-,7.92,-,32.75,-,10.81,-
SWEST,Iron Acton,Bradley Stoke ,BRAD5-BRAD5_2T0-@1,Unchanged,11,1.43,20.49,21.88,-,7.92,-,32.75,-,10.81,-
SWEST,Iron Acton,Broadweir ,BRDW5-BRDW5_1T0-@1,Unchanged,11,1.35,9.09,19.35,-,7.52,-,62.5,-,25,-
SWEST,Iron Acton,Broadweir ,BRDW5-BRDW5_2T0-@1,Unchanged,11,1.35,9.09,19.35,-,7.52,-,62.5,-,25,-
SWEST,Iron Acton,Chipping Sodbury ,CHIS5_BB_X-CHIS5_BB_Y-@1,Unchanged,11,3.68,21.96,57.1,-,20.13,-,-,-,-,-
SWEST,Iron Acton,Chipping Sodbury ,CHIS5_BB_Y-CHIS5_BB_Z-@1,Unchanged,11,3.68,21.96,57.1,-,20.13,-,-,-,-,-
SWEST,Iron Acton,Clifton ,CLIF5-CLIF5_1T0-@1,Unchanged,11,2.22,10.43,38.37,-,13.92,-,62.5,-,25,-
SWEST,Iron Acton,Clifton ,CLIF5-CLIF5_2T0-@1,Unchanged,11,2.22,10.43,38.37,-,13.92,-,62.5,-,25,-
SWEST,Iron Acton,Clifton ,CLIF5-CLIF5_3T0-@1,Unchanged,11,2.22,10.43,38.37,-,13.92,-,62.5,-,25,-
SWEST,Iron Acton,Cotham ,COTH5-COTH5_1T0-@1,Unchanged,11,1.34,13.08,26.88,-,9.44,-,62.5,-,25,-
SWEST,Iron Acton,Cotham ,COTH5-COTH5_2T0-@1,Unchanged,11,1.34,13.08,26.88,-,9.44,-,62.5,-,25,-
SWEST,Iron Acton,Cribbs Causeway ,CRIB5-CRIB5_1T0-@1,Unchanged,11,1.38,9.9,20.81,-,7.95,-,32.75,-,13.1,-
SWEST,Iron Acton,Cribbs Causeway ,CRIB5-CRIB5_2T0-@1,Unchanged,11,1.38,9.9,20.81,-,7.95,-,32.75,-,13.1,-
SWEST,Iron Acton,Eastville ,EASV5-EASV5_1T0-@1,Unchanged,11,1.55,13.97,23.75,-,8.75,-,32.75,-,13.1,-
SWEST,Iron Acton,Eastville ,EASV5-EASV5_3T0-@1,Unchanged,11,1.55,13.97,23.75,-,8.75,-,32.75,-,13.1,-
SWEST,Iron Acton,Emersons Green ,EMGR5-EMGR5_1T0-@1,Unchanged,11,1.33,11.43,18.91,-,7.3,-,62.5,-,25,-
SWEST,Iron Acton,Emersons Green ,EMGR5-EMGR5_2T0-@1,Unchanged,11,1.33,11.43,18.91,-,7.3,-,62.5,-,25,-
SWEST,Iron Acton,Feeder Road 'A' ,FEED5-FEED5_10T0-@1,Unchanged,11,1.72,19.3,30.4,-,9.98,-,46,-,15.19,-
SWEST,Iron Acton,Feeder Road 'A' ,FEED5-FEED5_7T0-@1,Unchanged,11,1.72,19.3,30.4,-,9.98,-,46,-,15.19,-
SWEST,Iron Acton,Feeder Road 'A' ,FEED5-FEED5_8T0-@1,Unchanged,11,1.72,19.3,30.4,-,9.98,-,46,-,15.19,-
SWEST,Iron Acton,Feeder Road 'A' ,FEED5-FEED5_9T0-@1,Unchanged,11,1.72,19.3,30.4,-,9.98,-,46,-,15.19,-
SWEST,Iron Acton,Feeder Road 'B' ,FEEB5-FEEB5_1T0-@1,Unchanged,11,1.56,22.68,24.83,-,8.74,-,32.75,-,10.4,-
SWEST,Iron Acton,Feeder Road 'B' ,FEEB5-FEEB5_2T0-@1,Unchanged,11,1.56,22.68,24.83,-,8.74,-,32.75,-,10.4,-
SWEST,Iron Acton,Filton Dc ,FILT5J-FILT5_1T0-@1,Unchanged,11,0.97,22.81,17.16,-,6.13,-,32.75,-,10.7,-
SWEST,Iron Acton,Filton Dc ,FILT5J-FILT5_4T0-@1,Unchanged,11,0.97,22.81,17.16,-,6.13,-,32.75,-,10.7,-
SWEST,Iron Acton,Filton Dc ,FILT5K-FILT5_2T0-@1,Unchanged,11,0.98,20.58,16.09,-,5.5,-,32.75,-,10.82,-
SWEST,Iron Acton,Filton Dc ,FILT5K-FILT5_3T0-@1,Unchanged,11,0.98,20.58,16.09,-,5.5,-,32.75,-,10.82,-
SWEST,Iron Acton,Hewlett Packard ,HEWL5-HEWL5_1T0-@1,Unchanged,11,1.97,17.02,30.19,-,10.99,-,50,-,17.99,-
SWEST,Iron Acton,Hewlett Packard ,HEWL5-HEWL5_2T0-@1,Unchanged,11,1.97,17.02,30.19,-,10.99,-,50,-,17.99,-
SWEST,Iron Acton,Hewlett Packard ,HEWL5-HEWL5_3T0-@1,Unchanged,11,1.97,17.02,30.19,-,10.99,-,50,-,17.99,-
SWEST,Iron Acton,Keynsham West ,KEYW5-KEYW5_1T0-@1,Unchanged,11,1.5,14.86,22.18,-,8.22,-,32.75,-,12.46,-
SWEST,Iron Acton,Keynsham West ,KEYW5-KEYW5_2T0-@1,Unchanged,11,1.5,14.86,22.18,-,8.22,-,32.75,-,12.46,-
SWEST,Iron Acton,Lockleaze ,LOCK5-LOCK5_1T0-@1,Unchanged,11,1.53,22.3,23.87,-,8.52,-,32.75,-,10.5,-
SWEST,Iron Acton,Lockleaze ,LOCK5-LOCK5_2T0-@1,Unchanged,11,1.53,22.3,23.87,-,8.52,-,32.75,-,10.5,-
SWEST,Iron Acton,Mangotsfield ,MANG5-MANG5_1T0-@1,Unchanged,11,1.6,14.31,26.68,-,9.67,-,32.75,-,13.1,-
SWEST,Iron Acton,Mangotsfield ,MANG5-MANG5_2T0-@1,Unchanged,11,1.6,14.31,26.68,-,9.67,-,32.75,-,13.1,-
SWEST,Iron Acton,Patchway ,PATC5-PATC5_1T0-@1,Unchanged,11,1.49,10.03,21.55,-,8.32,-,-,-,-,-
SWEST,Iron Acton,Patchway ,PATC5-PATC5_2T0-@1,Unchanged,11,1.49,10.03,21.55,-,8.32,-,-,-,-,-
SWEST,Iron Acton,St Pauls ,SPAU5J-SPAU5_2T0A-@1,Unchanged,11,2.04,48.1,32.66,-,11.26,-,46.92,-,15.33,-
SWEST,Iron Acton,St Pauls ,SPAU5J-SPAU5_3T0A-@1,Unchanged,11,2.04,48.1,32.66,-,11.26,-,46.92,-,15.33,-
SWEST,Iron Acton,St Pauls ,SPAU5K-SPAU5_2T0B-@1,Unchanged,11,2.04,48.1,33.78,-,11.37,-,46.92,-,15.23,-
SWEST,Iron Acton,St Pauls ,SPAU5K-SPAU5_3T0B-@1,Unchanged,11,2.04,48.1,33.78,-,11.37,-,46.92,-,15.23,-
SWEST,Iron Acton,Western Approach ,WAPP5-WAPP5_1T0-@1,Unchanged,11,1.33,14.66,21.35,-,7.85,-,62.5,-,25,-
SWEST,Iron Acton,Western Approach ,WAPP5-WAPP5_2T0-@1,Unchanged,11,1.33,14.66,21.35,-,7.85,-,62.5,-,25,-
SWEST,Iron Acton,Whitchurch ,WHCH5-WHCH5_1T0-@1,Unchanged,11,1.72,15.62,29.56,-,10.31,-,32.75,-,12.33,-
SWEST,Iron Acton,Whitchurch ,WHCH5-WHCH5_2T0-@1,Unchanged,11,1.72,15.62,29.56,-,10.31,-,32.75,-,12.33,-
SWEST,Iron Acton,Winterbourne ,WINT5-WINT5_1T0-@1,Unchanged,11,1.42,9.14,20.45,-,7.95,-,32.75,-,13.1,-
SWEST,Iron Acton,Winterbourne ,WINT5-WINT5_2T0-@1,Unchanged,11,1.42,9.14,20.45,-,7.95,-,32.75,-,13.1,-
SWEST,Iron Acton,Woodland Way ,WOOD5J-WOOD5_1T0-@1,Unchanged,11,1.38,14.77,22.14,-,7.75,-,32.75,-,12.51,-
SWEST,Iron Acton,Woodland Way ,WOOD5J-WOOD5_2T0-@1,Unchanged,11,1.38,14.77,22.14,-,7.75,-,32.75,-,12.51,-
SWEST,Iron Acton,Woodland Way ,WOOD5K-WOOD5_3T0-@1,Unchanged,11,1.33,13.9,21.15,-,7.5,-,32.75,-,13.1,-
SWEST,Iron Acton,Woodland Way ,WOOD5K-WOOD5_4T0-@1,Unchanged,11,1.33,13.9,21.15,-,7.5,-,32.75,-,13.1,-
SWEST,Melksham,Bath (Dolemeads) ,BATH1_MAIN1-BATH1_113-*1,Unchanged,132,19.41,5.24,20.53,18.22,8.71,7.99,-,-,-,-
SWEST,Melksham,Bath (Dolemeads) ,BATH1_MAIN2-BATH1_213-*1,Unchanged,132,19.41,5.24,20.53,18.22,8.71,7.99,-,-,-,-
SWEST,Melksham,Melksham ,MELK1_&110-MELK1_110-@1,Unchanged,132,38.28,8.43,45.06,55.67,17.01,21.33,62.5,78.75,16.73,22.45
SWEST,Melksham,Melksham ,MELK1_&110-MELK1_MAIN1-*1,Unchanged,132,38.28,8.43,45.06,55.67,17.01,21.33,62.5,78.75,25,31.5
SWEST,Melksham,Melksham ,MELK1_510-MELK1_&510-@1,Unchanged,132,38.28,8.43,45.06,55.67,17.01,21.33,62.5,78.75,16.73,22.45
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#10L5-BATH3_MAIN3-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#12L5-BATH3_MAIN2-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#13L5-BATH3_MAIN2-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#14L5-BATH3_MAIN2-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#1T0-BATH3_MAIN1-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#3L5-BATH3_MAIN1-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#5L5-BATH3_MAIN1-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#7L5-BATH3_MAIN1-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#9L5-BATH3_MAIN3-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN1-BATH3_#2L5-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN1-BATH3_#4L5-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN1-BATH3_#6L5-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN1-BATH3_MAIN3-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN2-BATH3_#15L5-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN2-BATH3_#16L5-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN2-BATH3_#2T0-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN3-BATH3_#11L5-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN3-BATH3_MAIN2-@1,Unchanged,33,6.39,14.84,34.72,-,12.28,-,78.75,-,27,-
SWEST,Melksham,Batheaston ,BAEA3_MAIN1-BAEA3_1L4-*1,Unchanged,33,5.21,5.18,23.08,-,9.73,-,-,-,-,-
SWEST,Melksham,Batheaston ,BAEA3_MAIN1-BAEA3_1S&-*1,Unchanged,33,5.21,5.18,23.08,-,9.73,-,-,-,-,-
SWEST,Melksham,Batheaston ,BAEA3_MAIN2-BAEA3_1S&-*1,Unchanged,33,5.19,4.66,22.46,-,9.69,-,-,-,-,-
SWEST,Melksham,Entry Hill ,ENTH3V-ENTH3_#1L5-@1,Unchanged,33,5.23,5.42,23.49,-,9.8,-,-,-,-,-
SWEST,Melksham,Twerton ,TWER3_#1H0-TWER3_MAIN1-@1,Unchanged,33,5.14,4.93,23.42,-,9.78,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_#2H0-TWER3_MAIN2-@1,Unchanged,33,5.14,4.93,23.42,-,9.78,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_1L5-TWER3_MAIN1-@1,Unchanged,33,1.85,2.51,6.61,-,3.47,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_1S&-TWER3_MAIN1-*1,Unchanged,33,5.14,4.93,23.42,-,9.78,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_1S&-TWER3_MAIN2-*1,Unchanged,33,5.14,4.93,23.42,-,9.78,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_3L5-TWER3_MAIN3-@1,Unchanged,33,1.47,2.52,5.11,-,2.71,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_4L5-TWER3_MAIN3-@1,Unchanged,33,5.14,4.93,23.42,-,9.78,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_5L5-TWER3_MAIN3-@1,Unchanged,33,5.14,4.93,23.42,-,9.78,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_MAIN2-TWER3_2L5-@1,Unchanged,33,5.14,4.93,23.42,-,9.78,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_MAIN2-TWER3_MAIN3-@1,Unchanged,33,5.14,4.93,23.42,-,9.78,-,32.75,-,13.1,-
SWEST,Melksham,University Of Bath ,UOBA3_MAIN1-UOBA3_#1M0-@1,Unchanged,33,5.84,7.06,27.98,-,11.05,-,62.5,-,25,-
SWEST,Melksham,University Of Bath ,UOBA3_MAIN1-UOBA3_#2M0-@1,Unchanged,33,5.84,7.06,27.98,-,11.05,-,62.5,-,25,-
SWEST,Melksham,Batheaston ,BAEA5-BAEA5_1T0-@1,Unchanged,11,1.5,12.66,22.52,-,8.33,-,32.75,-,13.1,-
SWEST,Melksham,Batheaston ,BAEA5-BAEA5_2T0-@1,Unchanged,11,1.5,12.66,22.52,-,8.33,-,32.75,-,13.1,-
SWEST,Melksham,Batheaston ,BAEA5-BAEA5_3T0-@1,Unchanged,11,1.5,12.66,22.52,-,8.33,-,32.75,-,13.1,-
SWEST,Melksham,Combe Park ,COMP7-COMP7_1T0-@1,Unchanged,6.6,1.41,9.92,41.11,-,15.18,-,55,-,22,-
SWEST,Melksham,Combe Park ,COMP7-COMP7_2T0-@1,Unchanged,6.6,1.41,9.92,41.11,-,15.18,-,55,-,22,-
SWEST,Melksham,Dorchester Street ,DORS7J-DORS7_1T0-@1,Unchanged,6.6,1.43,16,39.38,-,13.98,-,62.5,-,22.73,-
SWEST,Melksham,Dorchester Street ,DORS7J-DORS7_4T0-@1,Unchanged,6.6,1.43,16,39.38,-,13.98,-,62.5,-,22.73,-
SWEST,Melksham,Dorchester Street ,DORS7K-DORS7_2T0-@1,Unchanged,6.6,1.49,15.18,38.69,-,13.9,-,62.5,-,23.01,-
SWEST,Melksham,Dorchester Street ,DORS7K-DORS7_3T0-@1,Unchanged,6.6,1.49,15.18,38.69,-,13.9,-,62.5,-,23.01,-
