Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Melksham,Entry Hill ,ENTH7-ENTH7_1T0-@1,Unchanged,6.6,1.48,14.08,36.84,-,13.64,-,46,-,17.59,-
SWEST,Melksham,Entry Hill ,ENTH7-ENTH7_2T0-@1,Unchanged,6.6,1.48,14.08,36.84,-,13.64,-,46,-,17.59,-
SWEST,Melksham,Oldfield Park ,OLDF7-OLDF7_1T0-@1,Unchanged,6.6,1.48,12.67,36.9,-,13.79,-,46,-,18.4,-
SWEST,Melksham,Oldfield Park ,OLDF7-OLDF7_2T0-@1,Unchanged,6.6,1.48,12.67,36.9,-,13.79,-,46,-,18.4,-
SWEST,Melksham,Park Street ,PARS7-PARS7_1T0-@1,Unchanged,6.6,1.49,9.6,35.85,-,13.79,-,55,-,22,-
SWEST,Melksham,Park Street ,PARS7-PARS7_2T0-@1,Unchanged,6.6,1.49,9.6,35.85,-,13.79,-,55,-,22,-
SWEST,Melksham,Twerton ,TWER7-TWER7_1T0-@1,Unchanged,6.6,1.42,8.57,33.82,-,13.19,-,50,-,20,-
SWEST,Melksham,Twerton ,TWER7-TWER7_2T0-@1,Unchanged,6.6,1.42,8.57,33.82,-,13.19,-,50,-,20,-
SWEST,National Grid,Abham ,ABHA1_#150-ABHA1_SGT1-@1,Unchanged,132,24.38,7.54,30.72,32.91,12.42,13.57,-,-,-,-
SWEST,National Grid,Abham ,ABHA1_MAIN2-ABHA1_&1005-*1,Unchanged,132,24.38,7.54,30.72,32.91,12.42,13.57,38.25,46,15.3,18.4
SWEST,National Grid,Abham ,ABHA1_MAIN2-ABHA1_&405-*1,Unchanged,132,24.38,7.54,30.72,32.91,12.42,13.57,38.25,46,15.3,18.4
SWEST,National Grid,Abham ,ABHA1_MAIN2-ABHA1_&605-*1,Unchanged,132,24.38,7.54,30.72,32.91,12.42,13.57,38.25,46,15.3,18.4
SWEST,National Grid,Abham ,ABHA1_MAIN2-ABHA1_MAIN1-@1,Unchanged,132,24.38,7.54,30.72,32.91,12.42,13.57,39.02,46.92,15.3,18.4
SWEST,National Grid,Abham ,ABHA1_MAIN2-ABHA1_RES2-@1,Unchanged,132,24.38,7.54,30.72,32.91,12.42,13.57,39.02,46.92,15.3,18.4
SWEST,National Grid,Abham ,ABHA1_RES2-ABHA1_&1005-*1,Unchanged,132,24.47,7.53,29.98,31.87,12.2,13.15,38.25,46,15.3,18.4
SWEST,National Grid,Abham ,ABHA1_RES2-ABHA1_&405-*1,Unchanged,132,24.47,7.53,29.98,31.87,12.2,13.15,38.25,46,15.3,18.4
SWEST,National Grid,Abham ,ABHA1_RES2-ABHA1_&605-*1,Unchanged,132,24.47,7.53,29.98,31.87,12.2,13.15,38.25,46,15.3,18.4
SWEST,National Grid,Alverdiscott ,ALVE1_MAIN1-ALVE1_#150-@1,Unchanged,132,24.45,12.24,35.85,39.28,13.74,15.42,50,62.5,16.11,20.49
SWEST,National Grid,Alverdiscott ,ALVE1_MAIN1-ALVE1_305-@1,Unchanged,132,24.45,12.24,35.85,39.28,13.74,15.42,50,62.5,16.11,20.49
SWEST,National Grid,Alverdiscott ,ALVE1_MAIN2-ALVE1_405-@1,Unchanged,132,24.45,12.24,35.85,39.28,13.74,15.42,50,62.5,16.11,20.49
SWEST,National Grid,Alverdiscott ,ALVE1_MAIN2-ALVE1_MAIN1-@1,Unchanged,132,24.45,12.24,35.85,39.28,13.74,15.42,50,62.5,16.11,20.49
SWEST,National Grid,Axminster ,AXMI1_MAIN1-AXMI1_&105-*1,Unchanged,132,22.42,21.62,29.97,36.08,10.66,13.45,50,62.5,20,25
SWEST,National Grid,Axminster ,AXMI1_RES1-AXMI1_&105-*1,Unchanged,132,22.42,21.62,29.97,36.08,10.66,13.45,50,62.5,20,25
SWEST,National Grid,Axminster ,AXMI1_RES2-AXMI1_&205-*1,Unchanged,132,22.42,21.62,29.97,36.08,10.66,13.45,50,62.5,20,25
SWEST,National Grid,Bridgwater ,BRWA1_MAIN1-BRWA1_&105-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,National Grid,Bridgwater ,BRWA1_MAIN1-BRWA1_&310-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,National Grid,Bridgwater ,BRWA1_MAIN1-BRWA1_&705-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,National Grid,Bridgwater ,BRWA1_MAIN1-BRWA1_RES1-@1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,33.64,35.25
SWEST,National Grid,Bridgwater ,BRWA1_MAIN2-BRWA1_&205-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,National Grid,Bridgwater ,BRWA1_MAIN2-BRWA1_&210-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,National Grid,Bridgwater ,BRWA1_MAIN2-BRWA1_&405-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,National Grid,Bridgwater ,BRWA1_MAIN2-BRWA1_&605-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,National Grid,Bridgwater ,BRWA1_MAIN2-BRWA1_MAIN1-@1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,33.64,35.25
SWEST,National Grid,Bridgwater ,BRWA1_MAIN2-BRWA1_RES2-@1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,33.64,35.25
SWEST,National Grid,Bridgwater ,BRWA1_RES1-BRWA1_16&-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,National Grid,Bridgwater ,BRWA1_RES2-BRWA1_&205-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,National Grid,Bridgwater ,BRWA1_RES2-BRWA1_16&-*1,Unchanged,132,24.73,16.98,33.18,38.92,12.36,15.39,100,100,40,40
SWEST,National Grid,Exeter Main ,EXET1_MAIN2-EXET1_&805-*1,Unchanged,132,29.19,10.53,43.41,51.24,16.31,20.01,62.5,78.75,25,31.5
SWEST,National Grid,Exeter Main ,EXET1_MAIN2-EXET1_MAIN1-@1,Unchanged,132,29.19,10.53,43.41,51.24,16.31,20.01,62.5,78.75,22.28,28.29
SWEST,National Grid,Exeter Main ,EXET1_RES1-EXET1_&105-*1,Unchanged,132,29.19,10.53,43.41,51.24,16.31,20.01,62.5,78.75,25,31.5
SWEST,National Grid,Exeter Main ,EXET1_RES1-EXET1_&905-*1,Unchanged,132,29.19,10.53,43.41,51.24,16.31,20.01,62.5,78.75,25,31.5
SWEST,National Grid,Exeter Main ,EXET1_RES1-EXET1_MAIN1-@1,Unchanged,132,29.19,10.53,43.41,51.24,16.31,20.01,62.5,78.75,22.28,28.29
SWEST,National Grid,Exeter Main ,EXET1_RES2-EXET1_&605-*1,Unchanged,132,29.19,10.53,43.41,51.24,16.31,20.01,62.5,78.75,25,31.5
SWEST,National Grid,Exeter Main ,EXET1_RES2-EXET1_&805-*1,Unchanged,132,29.19,10.53,43.41,51.24,16.31,20.01,62.5,78.75,25,31.5
SWEST,National Grid,Exeter Main ,EXET1_RES2-EXET1_MAIN2-@1,Unchanged,132,29.19,10.53,43.41,51.24,16.31,20.01,62.5,78.75,22.28,28.29
SWEST,National Grid,Indian Queens ,INDQ1_#350-INDQ1_SGT3-@1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,62.5,78.75,23.03,29.2
SWEST,National Grid,Indian Queens ,INDQ1_MAIN2-INDQ1_&1005-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,National Grid,Indian Queens ,INDQ1_MAIN2-INDQ1_&405-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,National Grid,Indian Queens ,INDQ1_MAIN2-INDQ1_&605-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,National Grid,Indian Queens ,INDQ1_MAIN2-INDQ1_MAIN1-@1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,National Grid,Indian Queens ,INDQ1_RES1-INDQ1_&705-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,National Grid,Indian Queens ,INDQ1_RES1-INDQ1_MAIN1-@1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,National Grid,Indian Queens ,INDQ1_RES2-INDQ1_&1005-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,National Grid,Indian Queens ,INDQ1_RES2-INDQ1_&405-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,National Grid,Indian Queens ,INDQ1_RES2-INDQ1_&605-*1,Unchanged,132,31.46,15.06,51.49,57.53,18.9,22.09,54.75,65.75,21.9,26.3
SWEST,National Grid,Indian Queens ,INDQ1_SGT4-INDQ1_#450-@1,Unchanged,132,10.44,44.84,12.79,10.92,4.63,3.95,62.5,78.75,18.27,21.97
SWEST,National Grid,Iron Acton ,IROA1_MAIN1-IROA1_&1105-*1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,54.75,65.75,21.9,26.3
SWEST,National Grid,Iron Acton ,IROA1_MAIN2-IROA1_&205-*1,Unchanged,132,33.64,18.55,46.5,55.52,16.88,21,54.75,65.75,21.9,26.3
SWEST,National Grid,Iron Acton ,IROA1_RES1-IROA1_&1105-*1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,54.75,65.75,21.9,26.3
SWEST,National Grid,Iron Acton ,IROA1_RES1-IROA1_&305-*1,Unchanged,132,34.05,18.65,49.1,57.2,17.64,21.56,54.75,65.75,21.9,26.3
SWEST,National Grid,Iron Acton ,IROA1_RES2-IROA1_&205-*1,Unchanged,132,33.64,18.55,46.5,55.52,16.88,21,54.75,65.75,21.9,26.3
SWEST,National Grid,Iron Acton ,IROA1_RES2-IROA1_&410-*1,Unchanged,132,33.64,18.55,46.5,55.52,16.88,21,54.75,65.75,21.9,26.3
SWEST,National Grid,Landulph ,LAND1_MAIN1-LAND1_&505-*1,Unchanged,132,29.75,10.81,42.47,47.24,16.1,18.51,62.5,78.75,25,31.5
SWEST,National Grid,Landulph ,LAND1_MAIN1-LAND1_MAIN2-@1,Unchanged,132,29.75,10.81,42.47,47.24,16.1,18.51,62.5,78.75,20.09,25.62
SWEST,National Grid,Landulph ,LAND1_RES1-LAND1_&505-*1,Unchanged,132,29.75,10.81,42.47,47.24,16.1,18.51,62.5,78.75,25,31.5
SWEST,National Grid,Landulph ,LAND1_RES1-LAND1_MAIN1-@1,Unchanged,132,29.75,10.81,42.47,47.24,16.1,18.51,62.5,78.75,20.09,25.62
SWEST,National Grid,Melksham ,MELK1_MAIN1-MELK1_&510-*1,Unchanged,132,38.28,8.43,45.06,55.67,17.01,21.33,62.5,78.75,25,31.5
SWEST,National Grid,Melksham ,MELK1_RES1-MELK1_&110-*1,Unchanged,132,38.28,8.43,45.06,55.67,17.01,21.33,62.5,78.75,25,31.5
SWEST,National Grid,Melksham ,MELK1_RES1-MELK1_&510-*1,Unchanged,132,38.28,8.43,45.06,55.67,17.01,21.33,62.5,78.75,25,31.5
SWEST,National Grid,Seabank ,SEAB1_MAIN1-SEAB1_&105-*1,Unchanged,132,30.99,40.89,47.71,54.79,16.78,20.1,100,100,40,40
SWEST,National Grid,Seabank ,SEAB1_MAIN1-SEAB1_&305-*1,Unchanged,132,30.99,40.89,47.71,54.79,16.78,20.1,100,100,40,40
SWEST,National Grid,Seabank ,SEAB1_MAIN1-SEAB1_MAIN2-@1,Unchanged,132,30.99,40.89,47.71,54.79,16.78,20.1,100,100,27.56,28.28
SWEST,National Grid,Seabank ,SEAB1_MAIN2-SEAB1_&205-*1,Unchanged,132,30.99,40.89,47.71,54.79,16.78,20.1,100,100,40,40
SWEST,National Grid,Seabank ,SEAB1_MAIN3-SEAB1_MAIN2-@1,Unchanged,132,30.99,40.89,47.71,54.79,16.78,20.1,100,100,27.56,28.28
SWEST,National Grid,Seabank ,SEAB1_RES1-SEAB1_&105-*1,Unchanged,132,25.52,10.31,33.61,32.53,12.99,13.1,100,100,40,40
SWEST,National Grid,Seabank ,SEAB1_RES1-SEAB1_&305-*1,Unchanged,132,25.52,10.31,33.61,32.53,12.99,13.1,100,100,40,40
SWEST,National Grid,Seabank ,SEAB1_RES1-SEAB1_&505-*1,Unchanged,132,25.52,10.31,33.61,32.53,12.99,13.1,100,100,40,40
SWEST,National Grid,Seabank ,SEAB1_RES1-SEAB1_RES2-*1,Unchanged,132,25.52,10.31,33.61,32.53,12.99,13.1,100,100,40,40
SWEST,National Grid,Seabank ,SEAB1_RES2-SEAB1_&205-*1,Unchanged,132,25.52,10.31,33.61,32.53,12.99,13.1,100,100,40,40
SWEST,National Grid,Seabank ,SEAB1_RES2-SEAB1_&405-*1,Unchanged,132,25.52,10.31,33.61,32.53,12.99,13.1,100,100,40,40
SWEST,National Grid,Seabank ,SEAB1_RES2-SEAB1_&605-*1,Unchanged,132,25.52,10.31,33.61,32.53,12.99,13.1,100,100,40,40
SWEST,National Grid,Seabank ,SEAB1_RES2-SEAB1_MAIN2-@1,Unchanged,132,25.52,10.31,33.61,32.53,12.99,13.1,100,100,40,40
SWEST,National Grid,Seabank ,SEAB1_RES2-SEAB1_RES3-*1,Unchanged,132,25.52,10.31,33.61,32.53,12.99,13.1,100,100,40,40
SWEST,National Grid,Seabank ,SEAB1_RES3-SEAB1_&805-*1,Unchanged,132,25.52,10.31,33.61,32.53,12.99,13.1,100,100,40,40
SWEST,National Grid,Taunton ,TAUN1_MAIN1-TAUN1_&305-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,National Grid,Taunton ,TAUN1_MAIN1-TAUN1_12&-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,National Grid,Taunton ,TAUN1_MAIN2-TAUN1_12&-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,National Grid,Taunton ,TAUN1_MAIN2-TAUN1_RES2-@1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,National Grid,Taunton ,TAUN1_RES1-TAUN1_&305-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,National Grid,Taunton ,TAUN1_RES1-TAUN1_16&-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,National Grid,Taunton ,TAUN1_RES1-TAUN1_MAIN1-@1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,National Grid,Taunton ,TAUN1_RES2-TAUN1_16&-*1,Unchanged,132,23.01,13.18,29.99,35.66,11.42,13.97,38.25,46,15.3,18.4
SWEST,Seabank,Avonmouth ,AVON1_#110-AVON1_MAIN1-@1,Unchanged,132,24.95,20.8,36.23,35.36,13.27,14.09,-,-,-,-
SWEST,Seabank,Avonmouth ,AVON1_#210-AVON1_MAIN2-@1,Unchanged,132,24.8,20.64,36.08,35.11,13.21,14.02,-,-,-,-
SWEST,Seabank,Avonmouth ,AVON1_403-AVON1_MAIN1-*1,Unchanged,132,24.95,20.8,36.23,35.36,13.27,14.09,-,-,-,-
SWEST,Seabank,Avonmouth ,AVON1_MAIN2-AVON1_303-*1,Unchanged,132,24.8,20.64,36.08,35.11,13.21,14.02,-,-,-,-
SWEST,Seabank,Churchill ,CHUR1_305-CHUR1_MAIN1-@1,Unchanged,132,18.82,10.34,26.39,27.04,10.18,11.01,62.5,78.75,25,31.5
SWEST,Seabank,Churchill ,CHUR1_405-CHUR1_MAIN2-@1,Unchanged,132,18.82,10.34,26.39,27.04,10.18,11.01,62.5,78.75,25,31.5
SWEST,Seabank,Portishead ,POIS1_203-POIS1_MAIN2-*1,Unchanged,132,20.51,12.92,28.2,26.41,10.76,10.86,78.75,78.75,31.5,31.5
SWEST,Seabank,Portishead ,POIS1_210-POIS1_MAIN2-@1,Unchanged,132,20.51,12.92,28.2,26.41,10.76,10.86,78.75,78.75,31.5,31.5
SWEST,Seabank,Portishead ,POIS1_303-POIS1_MAIN1-*1,Unchanged,132,19.33,12.27,25.79,23.54,9.95,9.59,78.75,78.75,31.5,31.5
SWEST,Seabank,Portishead ,POIS1_MAIN1-POIS1_103-*1,Unchanged,132,19.33,12.27,25.79,23.54,9.95,9.59,78.75,78.75,31.5,31.5
SWEST,Seabank,Portishead ,POIS1_MAIN1-POIS1_110-@1,Unchanged,132,19.33,12.27,25.79,23.54,9.95,9.59,78.75,78.75,31.5,31.5
SWEST,Seabank,Portishead ,POIS1_MAIN2-POIS1_403-*1,Unchanged,132,20.51,12.92,28.2,26.41,10.76,10.86,78.75,78.75,31.5,31.5
SWEST,Seabank,Radstock ,RADS1_#210-RADS1_MAIN3-@1,Unchanged,132,13.26,7.39,17.15,18.15,6.98,7.56,38.25,38.25,15.3,15.3
SWEST,Seabank,Radstock ,RADS1_103-RADS1_MAIN2-*1,Unchanged,132,13.26,7.39,17.15,18.15,6.98,7.56,38.25,38.25,15.3,15.3
SWEST,Seabank,Radstock ,RADS1_MAIN2-RADS1_#110-@1,Unchanged,132,13.26,7.39,17.15,18.15,6.98,7.56,38.25,38.25,15.3,15.3
SWEST,Seabank,Radstock ,RADS1_MAIN3-RADS1_203-*1,Unchanged,132,13.26,7.39,17.15,18.15,6.98,7.56,38.25,38.25,15.3,15.3
SWEST,Seabank,Radstock ,RADS1_MAIN3-RADS1_MAIN2-@1,Unchanged,132,13.26,7.39,17.15,18.15,6.98,7.56,38.25,38.25,15.3,15.3
SWEST,Seabank,Seabank Bsp ,SEBB1_MAIN1-SEBB1_110-@1,Unchanged,132,25.45,10.25,33.49,32.4,12.95,13.07,-,-,-,-
SWEST,Seabank,Seabank Bsp ,SEBB1_MAIN2-SEBB1_210-@1,Unchanged,132,25.45,10.25,33.47,32.38,12.95,13.07,-,-,-,-
SWEST,Seabank,Seabank Gsp ,SEAB1_&405-SEAB1_MAIN2-*1,Unchanged,132,25.52,10.31,33.61,32.53,12.99,13.1,100,100,40,40
SWEST,Seabank,Seabank Gsp ,SEAB1_&505-SEAB1_MAIN1-*1,Unchanged,132,25.52,10.31,33.61,32.53,12.99,13.1,100,100,40,40
SWEST,Seabank,Seabank Gsp ,SEAB1_&605-SEAB1_MAIN2-*1,Unchanged,132,30.99,40.89,47.71,54.79,16.78,20.1,100,100,40,40
SWEST,Seabank,Seabank Gsp ,SEAB1_&805-SEAB1_MAIN3-*1,Unchanged,132,30.99,40.89,47.71,54.79,16.78,20.1,100,100,40,40
SWEST,Seabank,Seabank Gsp ,SEAB1_105-SEAB1_&105-@1,Unchanged,132,30.99,40.89,47.71,54.79,16.78,20.1,100,100,27.56,28.28
SWEST,Seabank,Seabank Gsp ,SEAB1_205-SEAB1_&205-@1,Unchanged,132,30.99,40.89,47.71,54.79,16.78,20.1,100,100,27.56,28.28
SWEST,Seabank,Seabank Gsp ,SEAB1_305-SEAB1_&305-@1,Unchanged,132,30.99,40.89,47.71,54.79,16.78,20.1,100,100,27.56,28.28
SWEST,Seabank,Seabank Gsp ,SEAB1_405-SEAB1_&405-@1,Unchanged,132,25.52,10.31,33.61,32.53,12.99,13.1,100,100,40,40
SWEST,Seabank,Seabank Gsp ,SEAB1_505-SEAB1_&505-@1,Unchanged,132,25.52,10.31,33.61,32.53,12.99,13.1,100,100,40,40
SWEST,Seabank,Seabank Gsp ,SEAB1_605-SEAB1_&605-@1,Unchanged,132,30.99,40.89,47.71,54.79,16.78,20.1,100,100,27.56,28.28
SWEST,Seabank,Seabank Gsp ,SEAB1_805-SEAB1_&805-@1,Unchanged,132,30.99,40.89,47.71,54.79,16.78,20.1,100,100,27.56,28.28
SWEST,Seabank,Weston ,WEST1_203-WEST1_MAIN2-*1,Unchanged,132,15.19,7.82,20.23,19.76,8.12,8.22,38.25,46,15.3,18.4
SWEST,Seabank,Weston ,WEST1_210-WEST1_MAIN2-@1,Unchanged,132,15.19,7.82,20.23,19.76,8.12,8.22,38.25,46,15.3,18.4
SWEST,Seabank,Weston ,WEST1_MAIN1-WEST1_103-*1,Unchanged,132,15.19,7.82,20.23,19.76,8.12,8.22,38.25,46,15.3,18.4
SWEST,Seabank,Weston ,WEST1_MAIN1-WEST1_110-@1,Unchanged,132,15.19,7.82,20.23,19.76,8.12,8.22,38.25,46,15.3,18.4
SWEST,Seabank,Weston ,WEST1_MAIN1-WEST1_MAIN2-@1,Unchanged,132,15.19,7.82,20.23,19.76,8.12,8.22,38.25,46,15.3,18.4
SWEST,Seabank,-,18PL3_BZ28-WESG3_3L3T-*1,Unchanged,33,2.96,3.18,11.78,-,5.62,-,-,-,-,-
SWEST,Seabank,-,18PL3_BZ37-WESG3_2L3T-*1,Unchanged,33,3.29,3.4,13.36,-,6.28,-,-,-,-,-
SWEST,Seabank,-,18PL3_ZD1-WESG3_1L3T-*1,Unchanged,33,3.2,3.34,12.96,-,6.11,-,-,-,-,-
SWEST,Seabank,Avonmouth ,AVON3_#10L5-AVON3_MAIN2-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_#25L5-AVON3_MAIN3-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_#27L5-AVON3_MAIN3-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_#2L5-AVON3_MAIN2-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_#2T0-AVON3_MAIN2-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_#4L5-AVON3_MAIN2-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN1-AVON3_#11L5-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN1-AVON3_#13L5-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN1-AVON3_#1L5-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN1-AVON3_#1T0-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN1-AVON3_#3L5-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN1-AVON3_#5L5-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN1-AVON3_#7L5-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN1-AVON3_#9L5-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN1-AVON3_MAIN3-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN2-AVON3_#6L5-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN2-AVON3_#8L5-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN2-AVON3_MAIN3-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN3-AVON3_#21L5-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN3-AVON3_#23L5-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN3-AVON3_#29L5-@1,Unchanged,33,6.24,24.16,47.4,-,16.3,-,78.75,-,30.14,-
SWEST,Seabank,Avonmouth Biogass ,AVOB3_MAIN1-AVOB3_#1M0-@1,Unchanged,33,5.71,8.8,37.61,-,14.54,-,62.5,-,25,-
SWEST,Seabank,Bournville ,BOUR3_MAIN1-BOUR3_1H3-*1,Unchanged,33,4.32,7.89,25.7,-,9.95,-,62.5,-,25,-
SWEST,Seabank,Bournville ,BOUR3_MAIN1-BOUR3_1L3-*1,Unchanged,33,4.32,7.89,25.7,-,9.95,-,62.5,-,25,-
SWEST,Seabank,Bournville ,BOUR3_MAIN1-BOUR3_3L5-@1,Unchanged,33,4.32,7.89,25.7,-,9.95,-,62.5,-,25,-
SWEST,Seabank,Bournville ,BOUR3_MAIN1-BOUR3_MAIN2-@1,Unchanged,33,4.32,7.89,25.7,-,9.95,-,62.5,-,25,-
SWEST,Seabank,Bournville ,BOUR3_MAIN2-BOUR3_2H3-*1,Unchanged,33,4.31,7.86,25.12,-,9.82,-,62.5,-,25,-
SWEST,Seabank,Bournville ,BOUR3_MAIN2-BOUR3_2L3-*1,Unchanged,33,4.31,7.86,25.12,-,9.82,-,62.5,-,25,-
SWEST,Seabank,Chelwood Pv ,CHLW3_#1M0-CHLW3_MAIN1-@1,Unchanged,33,3.04,3.04,12.16,-,6.01,-,62.5,-,25,-
SWEST,Seabank,Chewton ,16PL3_ZU19-CHEM3_5L3T-*1,Unchanged,33,2.68,3.35,11.22,-,5.41,-,-,-,-,-
SWEST,Seabank,Chewton ,16PL3_ZU23-ABSD3_16ZU23-*1,Unchanged,33,2.66,3.34,11.12,-,5.37,-,-,-,-,-
SWEST,Seabank,Chewton ,CHEM3U-CHEM3_4L3T-*1,Unchanged,33,2.7,3.37,11.32,-,5.45,-,32.75,-,13.1,-
SWEST,Seabank,Chewton Mendip ,16PL3_ZL44-CHEM3_3L3T-*1,Unchanged,33,3.15,3.81,13.66,-,6.39,-,-,-,-,-
SWEST,Seabank,Chewton Mendip ,CHEM3_1H0-CHEM3_MAIN1-@1,Unchanged,33,3.08,3.69,13.52,-,6.27,-,32.75,-,13.1,-
SWEST,Seabank,Chewton Mendip ,CHEM3_2L4-CHEM3_MAIN1-*1,Unchanged,33,3.08,3.69,13.52,-,6.27,-,32.75,-,13.1,-
SWEST,Seabank,Chewton Mendip ,CHEM3_MAIN1-CHEM3_1L4-*1,Unchanged,33,3.08,3.69,13.52,-,6.27,-,32.75,-,13.1,-
SWEST,Seabank,Clevedon ,CLEV3_1H4-CLEV3_MAIN1-*1,Unchanged,33,2.14,2.5,8.04,-,4.01,-,62.5,-,25,-
SWEST,Seabank,Clevedon ,CLEV3_2H4-CLEV3_MAIN2-*1,Unchanged,33,2.14,2.5,8.04,-,4.01,-,62.5,-,25,-
SWEST,Seabank,Clevedon ,CLEV3_2L4-CLEV3_MAIN1-*1,Unchanged,33,2.91,3.5,11.49,-,5.52,-,62.5,-,25,-
SWEST,Seabank,Clevedon ,CLEV3_MAIN1-CLEV3_1L5-@1,Unchanged,33,2.14,2.5,8.04,-,4.01,-,62.5,-,25,-
SWEST,Seabank,Clevedon ,CLEV3_MAIN1-CLEV3_MAIN2-@1,Unchanged,33,2.14,2.5,8.04,-,4.01,-,62.5,-,25,-
SWEST,Seabank,Clevedon ,CLEV3_MAIN2-CLEV3_3L3-*1,Unchanged,33,2.14,2.5,8.04,-,4.01,-,62.5,-,25,-
SWEST,Seabank,Compton Martin ,COMM3_3L3T-18PL3_ZL111-*1,Unchanged,33,1.76,2.72,6.46,-,3.35,-,-,-,-,-
SWEST,Seabank,Dinder ,16PL3_ZU117-DIND3_4L3T-*1,Unchanged,33,1.8,2.69,7.02,-,3.57,-,-,-,-,-
SWEST,Seabank,Dinder ,DIND3_#2H0-DIND3_MAIN2-@1,Unchanged,33,2.42,2.95,10.6,-,5.05,-,21.75,-,8.7,-
SWEST,Seabank,Dinder ,DIND3_1L5-DIND3_MAIN1-@1,Unchanged,33,1.74,2.62,6.86,-,3.47,-,21.75,-,8.7,-
SWEST,Seabank,Dinder ,DIND3_2L5-DIND3_MAIN2-@1,Unchanged,33,2.42,2.95,10.6,-,5.05,-,21.75,-,8.7,-
SWEST,Seabank,Dinder ,DIND3_3L5-DIND3_MAIN2-@1,Unchanged,33,2.42,2.95,10.6,-,5.05,-,21.75,-,8.7,-
SWEST,Seabank,Dinder ,DIND3_MAIN2-DIND3_MAIN1-*1,Unchanged,33,2.42,2.95,10.6,-,5.05,-,21.75,-,8.7,-
SWEST,Seabank,Dinder Farm ,DINF3_#1L5-DINF3_MAIN1-@1,Unchanged,33,2.41,2.94,10.54,-,5.03,-,78.75,-,31.5,-
SWEST,Seabank,Dinder Farm ,DINF3_#3L5-DINF3_MAIN1-@1,Unchanged,33,2.41,2.94,10.54,-,5.03,-,78.75,-,31.5,-
SWEST,Seabank,East Brent ,EASB3_2L3-EASB3_MAIN1-*1,Unchanged,33,1.85,2.88,7.26,-,3.64,-,-,-,-,-
SWEST,Seabank,Evercreech ,16PL3_KZ2-EVER3_4L3T-*1,Unchanged,33,2.57,3.11,11.76,-,5.45,-,-,-,-,-
SWEST,Seabank,Evercreech ,16PL3_ZO115-EVER3_3L3T-*1,Unchanged,33,2.58,3.11,11.81,-,5.47,-,-,-,-,-
SWEST,Seabank,Evercreech ,EVER3_1H4-EVER3_MAIN1-*1,Unchanged,33,1.96,2.74,8.52,-,4.09,-,65.5,-,26.2,-
SWEST,Seabank,Evercreech ,EVER3_MAIN1-EVER3_1L3-*1,Unchanged,33,1.96,2.74,8.52,-,4.09,-,65.5,-,26.2,-
SWEST,Seabank,Evercreech ,EVER3_MAIN1-EVER3_MAIN2-@1,Unchanged,33,1.96,2.74,8.52,-,4.09,-,65.5,-,26.2,-
SWEST,Seabank,Evercreech ,EVER3_MAIN2-EVER3_2H4-*1,Unchanged,33,1.96,2.74,8.52,-,4.09,-,65.5,-,26.2,-
SWEST,Seabank,Evercreech ,EVER3_MAIN2-EVER3_2L3-*1,Unchanged,33,1.96,2.74,8.52,-,4.09,-,65.5,-,26.2,-
SWEST,Seabank,Foxhills ,FOXH3_1L3-FOXH3_MAIN1-*1,Unchanged,33,2.93,3.66,12.92,-,5.99,-,43.75,-,17.5,-
SWEST,Seabank,Foxhills ,FOXH3_2L3-FOXH3_MAIN2-*1,Unchanged,33,2.93,3.66,12.92,-,5.99,-,43.75,-,17.5,-
SWEST,Seabank,Foxhills ,FOXH3_MAIN1-FOXH3_1H4-*1,Unchanged,33,2.93,3.66,12.92,-,5.99,-,43.75,-,17.5,-
SWEST,Seabank,Foxhills ,FOXH3_MAIN2-FOXH3_2H4-*1,Unchanged,33,2.93,3.66,12.92,-,5.99,-,43.75,-,17.5,-
SWEST,Seabank,Foxhills ,FOXH3_MAIN2-FOXH3_MAIN1-@1,Unchanged,33,2.93,3.66,12.92,-,5.99,-,43.75,-,17.5,-
SWEST,Seabank,Gas Lane ,GASL3_MAIN1-GASL3_1L3-*1,Unchanged,33,4.69,5.43,21.47,-,9.2,-,-,-,-,-
SWEST,Seabank,High Littleton ,HIGL3_MAIN1-HIGL3_1H4-*1,Unchanged,33,3.99,4.87,18.76,-,8.2,-,32.75,-,13.1,-
SWEST,Seabank,High Littleton ,HIGL3_MAIN1-HIGL3_2L4-*1,Unchanged,33,3.99,4.87,18.76,-,8.2,-,32.75,-,13.1,-
SWEST,Seabank,High Littleton ,HIGL3_MAIN1-HIGL3_MAIN2-@1,Unchanged,33,3.99,4.87,18.76,-,8.2,-,32.75,-,13.1,-
SWEST,Seabank,High Littleton ,HIGL3_MAIN2-HIGL3_#2H0-@1,Unchanged,33,3.99,4.87,18.76,-,8.2,-,32.75,-,13.1,-
SWEST,Seabank,High Littleton ,HIGL3_MAIN2-HIGL3_3L5-@1,Unchanged,33,3.99,4.87,18.76,-,8.2,-,32.75,-,13.1,-
SWEST,Seabank,High Littleton ,HIGL3_MAIN2-HIGL3_4L5-@1,Unchanged,33,3.99,4.87,18.76,-,8.2,-,32.75,-,13.1,-
SWEST,Seabank,Keynsham East ,KEYE3_1H4-KEYE3_MAIN1-*1,Unchanged,33,2.12,2.58,7.99,-,4.07,-,21.75,-,8.7,-
SWEST,Seabank,Keynsham East ,KEYE3_2L3-KEYE3_MAIN2-*1,Unchanged,33,2.12,2.58,7.99,-,4.07,-,21.75,-,8.7,-
SWEST,Seabank,Keynsham East ,KEYE3_MAIN1-KEYE3_1L3-*1,Unchanged,33,2.12,2.58,7.99,-,4.07,-,21.75,-,8.7,-
SWEST,Seabank,Keynsham East ,KEYE3_MAIN1-KEYE3_MAIN2-@1,Unchanged,33,2.12,2.58,7.99,-,4.07,-,21.75,-,8.7,-
SWEST,Seabank,Keynsham East ,KEYE3_MAIN2-KEYE3_2H4-*1,Unchanged,33,2.12,2.58,7.99,-,4.07,-,21.75,-,8.7,-
SWEST,Seabank,Lawrence Weston ,LAWR3_#1L5-LAWR3_MAIN1-@1,Unchanged,33,5.69,8.05,34.87,-,14.11,-,-,-,-,-
SWEST,Seabank,Lypstone Farm ,LYPF3_4L3-LYPF3_MAIN2-*1,Unchanged,33,4.19,5.44,21.91,-,9.33,-,-,-,-,-
SWEST,Seabank,Lypstone Farm ,LYPF3_MAIN1-LYPF3_1H4-*1,Unchanged,33,4.2,5.47,22.01,-,9.36,-,-,-,-,-
SWEST,Seabank,Lypstone Farm ,LYPF3_MAIN1-LYPF3_1L3-*1,Unchanged,33,4.2,5.47,22.01,-,9.36,-,-,-,-,-
SWEST,Seabank,Lypstone Farm ,LYPF3_MAIN1-LYPF3_5L3-*1,Unchanged,33,4.2,5.47,22.01,-,9.36,-,-,-,-,-
SWEST,Seabank,Lypstone Farm ,LYPF3_MAIN2-LYPF3_2H4-*1,Unchanged,33,4.19,5.44,21.91,-,9.33,-,-,-,-,-
SWEST,Seabank,Lypstone Farm ,LYPF3_MAIN2-LYPF3_2L3-*1,Unchanged,33,4.19,5.44,21.91,-,9.33,-,-,-,-,-
SWEST,Seabank,Marksbury Pv Farm Gen ,MARS3_MAIN1-MARS3_#1M0-@1,Unchanged,33,3.05,3.11,12.31,-,6.05,-,62.5,-,25,-
SWEST,Seabank,Mendip Solar Pv Farm ,MEND3_MAIN1-MEND3_#1M0-@1,Unchanged,33,2.24,3,9.17,-,4.53,-,62.5,-,25,-
SWEST,Seabank,Midsomer Norton ,MIDN3_1H4-MIDN3_MAIN1-*1,Unchanged,33,4.29,5.77,20.91,-,8.84,-,-,-,-,-
SWEST,Seabank,Midsomer Norton ,MIDN3_2H4-MIDN3_MAIN2-*1,Unchanged,33,4.25,5.62,20.57,-,8.74,-,-,-,-,-
SWEST,Seabank,New Row Farm ,16PL3_ZO113-NWRW3_2L3T-*1,Unchanged,33,2.59,3.12,11.84,-,5.49,-,-,-,-,-
SWEST,Seabank,New Row Farm ,NWRW3_MAIN1-NWRW3_#1L5-@1,Unchanged,33,2.57,3.09,11.71,-,5.44,-,62.5,-,25,-
SWEST,Seabank,New Row Farm ,NWRW3_MAIN1-NWRW3_#1M0-@1,Unchanged,33,2.57,3.09,11.71,-,5.44,-,62.5,-,25,-
SWEST,Seabank,Newbury ,NEWB3_1H4-NEWB3_MAIN1-*1,Unchanged,33,2.86,3.79,13.51,-,6.08,-,43.75,-,17.5,-
SWEST,Seabank,Newbury ,NEWB3_1L3-NEWB3_MAIN1-*1,Unchanged,33,2.86,3.79,13.51,-,6.08,-,43.75,-,17.5,-
SWEST,Seabank,Newbury ,NEWB3_MAIN1-NEWB3_MAIN2-@1,Unchanged,33,2.86,3.79,13.51,-,6.08,-,43.75,-,17.5,-
SWEST,Seabank,Newbury ,NEWB3_MAIN2-NEWB3_2H4-*1,Unchanged,33,2.86,3.79,13.51,-,6.08,-,43.75,-,17.5,-
SWEST,Seabank,Newbury ,NEWB3_MAIN2-NEWB3_2L5-@1,Unchanged,33,2.86,3.79,13.51,-,6.08,-,43.75,-,17.5,-
SWEST,Seabank,Paulton ,PAUL3_1H4-PAUL3_MAIN1-*1,Unchanged,33,4.22,5.41,20.33,-,8.71,-,32.75,-,13.1,-
SWEST,Seabank,Paulton ,PAUL3_1L3-PAUL3_MAIN1-*1,Unchanged,33,4.22,5.41,20.33,-,8.71,-,32.75,-,13.1,-
SWEST,Seabank,Paulton ,PAUL3_2H4-PAUL3_MAIN2-*1,Unchanged,33,4.22,5.41,20.33,-,8.71,-,32.75,-,13.1,-
SWEST,Seabank,Paulton ,PAUL3_MAIN2-PAUL3_2L3-*1,Unchanged,33,4.22,5.41,20.33,-,8.71,-,32.75,-,13.1,-
SWEST,Seabank,Paulton ,PAUL3_MAIN2-PAUL3_MAIN1-@1,Unchanged,33,4.22,5.41,20.33,-,8.71,-,32.75,-,13.1,-
SWEST,Seabank,Peasdown ,PEAS3_MAIN1-PEAS3_1L3-*1,Unchanged,33,1.87,2.77,6.9,-,3.53,-,-,-,-,-
SWEST,Seabank,Pitts Farm ,PTFM3_MAIN1-PTFM3_#1L5-@1,Unchanged,33,2.41,2.94,10.52,-,5.02,-,78.75,-,31.5,-
SWEST,Seabank,Pitts Farm ,PTFM3_MAIN1-PTFM3_#3L5-@1,Unchanged,33,2.41,2.94,10.52,-,5.02,-,78.75,-,31.5,-
SWEST,Seabank,Portishead ,POIS3_10L5-POIS3_MAIN2-@1,Unchanged,33,5.43,10.78,28.94,-,10.97,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_1T0-POIS3_MAIN1-@1,Unchanged,33,5.43,10.78,28.94,-,10.97,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_2L5-POIS3_MAIN2-@1,Unchanged,33,5.43,10.78,28.94,-,10.97,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_2T0-POIS3_MAIN2-@1,Unchanged,33,5.43,10.78,28.94,-,10.97,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_3L5-POIS3_MAIN1-@1,Unchanged,33,5.43,10.78,28.94,-,10.97,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_4L5-POIS3_MAIN2-@1,Unchanged,33,5.43,10.78,28.94,-,10.97,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_6L5-POIS3_MAIN2-@1,Unchanged,33,5.43,10.78,28.94,-,10.97,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_7L5-POIS3_MAIN1-@1,Unchanged,33,5.43,10.78,28.94,-,10.97,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_8L5-POIS3_MAIN2-@1,Unchanged,33,5.43,10.78,28.94,-,10.97,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_9L5-POIS3_MAIN1-@1,Unchanged,33,5.24,6.15,28.99,-,12.5,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_MAIN1-POIS3_1L5-@1,Unchanged,33,5.43,10.78,28.94,-,10.97,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_MAIN1-POIS3_5L5-@1,Unchanged,33,5.43,10.78,28.94,-,10.97,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_MAIN2-POIS3_MAIN1-@1,Unchanged,33,5.43,10.78,28.94,-,10.97,-,62.5,-,25,-
SWEST,Seabank,Pylle Solar Park ,16PL3_QZ70-PYLL3_2L3T-*1,Unchanged,33,1.91,2.71,8.19,-,3.97,-,-,-,-,-
SWEST,Seabank,Pylle Solar Park ,PYLL3_MAIN1-PYLL3_#1M0-@1,Unchanged,33,1.88,2.65,8.03,-,3.92,-,62.5,-,25,-
SWEST,Seabank,Radstock ,16PL3_VZ54-RADS3_2L3T-*1,Unchanged,33,3.09,3.69,13.56,-,6.28,-,-,-,-,-
SWEST,Seabank,Radstock ,16PL3_ZT2-RADS3_3L3T-*1,Unchanged,33,3.08,3.69,13.55,-,6.28,-,-,-,-,-
SWEST,Seabank,Radstock ,RADS3_1T0-RADS3_MAIN1-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_2T0-RADS3_MAIN2-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_MAIN1-RADS3_10L5-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_MAIN1-RADS3_12L5-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_MAIN1-RADS3_2L5-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_MAIN1-RADS3_4L5-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_MAIN1-RADS3_6L5-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_MAIN1-RADS3_8L5-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_MAIN1-RADS3_MAIN2-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_MAIN2-RADS3_11L5-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_MAIN2-RADS3_13L5-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_MAIN2-RADS3_1L5-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_MAIN2-RADS3_3L5-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_MAIN2-RADS3_5L5-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_MAIN2-RADS3_9L5-@1,Unchanged,33,5.64,12.93,33.83,-,12.36,-,33.41,-,13.1,-
SWEST,Seabank,Rockingham Stor ,RKHM3_MAIN1-RKHM3_#1M0-@1,Unchanged,33,4.86,5.58,28.96,-,12.08,-,62.5,-,25,-
SWEST,Seabank,Shepton Mallet ,SHEM3_1H4-SHEM3_MAIN1-*1,Unchanged,33,2.54,3.07,11.56,-,5.37,-,32.75,-,13.1,-
SWEST,Seabank,Shepton Mallet ,SHEM3_2H4-SHEM3_MAIN2-*1,Unchanged,33,2.54,3.07,11.56,-,5.37,-,32.75,-,13.1,-
SWEST,Seabank,Shepton Mallet ,SHEM3_2L3-SHEM3_MAIN2-*1,Unchanged,33,2.54,3.07,11.56,-,5.37,-,32.75,-,13.1,-
SWEST,Seabank,Shepton Mallet ,SHEM3_MAIN1-SHEM3_1L3-*1,Unchanged,33,2.54,3.07,11.56,-,5.37,-,32.75,-,13.1,-
SWEST,Seabank,Shepton Mallet ,SHEM3_MAIN1-SHEM3_MAIN2-@1,Unchanged,33,2.54,3.07,11.56,-,5.37,-,32.75,-,13.1,-
SWEST,Seabank,Shooters Bottom Windfarm ,SHOT3_MAIN1-SHOT3_#1M0-@1,Unchanged,33,2.29,3.01,9.36,-,4.62,-,62.5,-,25,-
SWEST,Seabank,Stoke Bishop ,STOB3_2L0-STOB3_MAIN3-@1,Unchanged,33,4.35,3.96,20.43,-,9.71,-,-,-,-,-
SWEST,Seabank,Stoke Bishop ,STOB3_MAIN3-STOB3_1H5-@1,Unchanged,33,4.35,3.96,20.43,-,9.71,-,-,-,-,-
SWEST,Seabank,Stoke Bishop ,STOB3_MAIN3-STOB3_3L0-@1,Unchanged,33,4.35,3.96,20.43,-,9.71,-,-,-,-,-
SWEST,Seabank,Weston ,WEST3_#2H0-WEST3_MAIN3-@1,Unchanged,33,5.02,14.95,34.46,-,12.01,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_1L5-WEST3_MAIN2-@1,Unchanged,33,5.02,14.95,34.46,-,12.01,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_1T0-WEST3_MAIN1-@1,Unchanged,33,5.02,14.95,34.46,-,12.01,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_2L5-WEST3_MAIN3-@1,Unchanged,33,5.02,14.95,34.46,-,12.01,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_2S&-WEST3_MAIN2-*1,Unchanged,33,5.02,14.95,34.46,-,12.01,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_2S&-WEST3_MAIN3-*1,Unchanged,33,5.02,14.95,34.46,-,12.01,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_2T0-WEST3_MAIN2-@1,Unchanged,33,5.02,14.95,34.46,-,12.01,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_4L5-WEST3_MAIN3-@1,Unchanged,33,5.02,14.95,34.46,-,12.01,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_6L5-WEST3_MAIN3-@1,Unchanged,33,5.02,14.95,34.46,-,12.01,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN1-WEST3_#3H0-@1,Unchanged,33,5.02,14.95,34.46,-,12.01,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN1-WEST3_3L5-@1,Unchanged,33,5.02,14.95,34.46,-,12.01,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN1-WEST3_7L5-@1,Unchanged,33,5.02,14.95,34.46,-,12.01,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN2-WEST3_#1H0-@1,Unchanged,33,5.02,14.95,34.46,-,12.01,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN3-WEST3_MAIN1-@1,Unchanged,33,5.02,14.95,34.46,-,12.01,-,32.75,-,13.1,-
SWEST,Seabank,Weston In Gordano ,WESG3_MAIN1-WESG3_#1H0-@1,Unchanged,33,2.82,2.92,10.76,-,5.29,-,32.75,-,13.1,-
SWEST,Seabank,Whatley Quarry ,WHAQ3_MAIN1-WHAQ3_1L3-*1,Unchanged,33,1.73,2.3,7.68,-,3.77,-,-,-,-,-
SWEST,Seabank,Whitchurch Pv ,WHIT3_MAIN1-WHIT3_#1L5-@1,Unchanged,33,3.8,4.62,17.94,-,7.92,-,62.5,-,25,-
SWEST,Seabank,Wick Farm ,WICF3_MAIN1-WICF3_#1L5-@1,Unchanged,33,2.7,3.52,12.13,-,5.68,-,62.5,-,25,-
SWEST,Seabank,Wick Farm West ,WCKW3_MAIN1-WCKW3_#1L5-@1,Unchanged,33,2.7,3.52,12.11,-,5.67,-,62.5,-,25,-
SWEST,Seabank,Ashlands ,ASHL5-ASHL5_1T0-@1,Unchanged,11,1.4,13,20.64,-,7.8,-,62.5,-,25,-
SWEST,Seabank,Ashlands ,ASHL5-ASHL5_2T0-@1,Unchanged,11,1.4,13,20.64,-,7.8,-,62.5,-,25,-
SWEST,Seabank,Avonmouth ,AVOH5J-AVOH5_1T0-@1,Unchanged,11,1.86,20.03,37.78,-,13.08,-,62.5,-,22.17,-
SWEST,Seabank,Avonmouth ,AVOH5K-AVOH5_2T0-@1,Unchanged,11,1.86,20.03,37.78,-,13.08,-,62.5,-,22.17,-
SWEST,Seabank,Avonmouth ,AVOH5K-AVOH5_3T0-@1,Unchanged,11,1.86,20.03,37.78,-,13.08,-,62.5,-,22.17,-
SWEST,Seabank,Bournville ,BOUR5-BOUR5_1T0-@1,Unchanged,11,1.39,10,27.13,-,9.79,-,32.75,-,13.1,-
SWEST,Seabank,Bournville ,BOUR5-BOUR5_2T0-@1,Unchanged,11,1.39,10,27.13,-,9.79,-,32.75,-,13.1,-
SWEST,Seabank,British Gas Hallen ,BHAL5-BHAL5_1T0-@1,Unchanged,11,0.98,4.6,15.57,-,6.86,-,32.75,-,13.1,-
SWEST,Seabank,Cairns Road ,CAIR5-CAIR5_1T0-@1,Unchanged,11,1.33,13.7,22.71,-,7.9,-,32.75,-,13.1,-
SWEST,Seabank,Cairns Road ,CAIR5-CAIR5_2T0-@1,Unchanged,11,1.33,13.7,22.71,-,7.9,-,32.75,-,13.1,-
SWEST,Seabank,Cairns Road ,CAIR5-CAIR5_3T0-@1,Unchanged,11,1.33,13.7,22.71,-,7.9,-,32.75,-,13.1,-
SWEST,Seabank,Cairns Road ,CAIR5-CAIR5_4T0-@1,Unchanged,11,1.33,13.7,22.71,-,7.9,-,32.75,-,13.1,-
SWEST,Seabank,Chewton Mendip ,CHEM5-CHEM5_1T0-@1,Unchanged,11,0.58,6.63,8.18,-,3.31,-,32.75,-,13.1,-
SWEST,Seabank,Clevedon ,CLEV5-CLEV5_1T0-@1,Unchanged,11,1.05,4.52,14.23,-,5.92,-,32.75,-,13.1,-
SWEST,Seabank,Clevedon ,CLEV5-CLEV5_2T0-@1,Unchanged,11,1.05,4.52,14.23,-,5.92,-,32.75,-,13.1,-
SWEST,Seabank,Dinder ,DIND5-DIND5_2T0-@1,Unchanged,11,0.56,6.42,9.19,-,3.61,-,32.75,-,13.1,-
SWEST,Seabank,East Brent ,EASB5-EASB5_2T0-@1,Unchanged,11,0.44,6.39,6.12,-,2.48,-,32.75,-,13.1,-
SWEST,Seabank,Easton In Gordano ,EASG5-EASG5_1T0-@1,Unchanged,11,0.51,8.52,7.25,-,2.85,-,32.75,-,13.1,-
SWEST,Seabank,Evercreech ,EVER5-EVER5_1T0-@1,Unchanged,11,0.99,4.71,14.33,-,5.99,-,32.75,-,13.1,-
SWEST,Seabank,Evercreech ,EVER5-EVER5_2T0-@1,Unchanged,11,0.99,4.71,14.33,-,5.99,-,32.75,-,13.1,-
SWEST,Seabank,Foxhills ,FOXH5-FOXH5_1T0-@1,Unchanged,11,1.13,6.84,16.05,-,6.49,-,32.75,-,13.1,-
SWEST,Seabank,Foxhills ,FOXH5-FOXH5_2T0-@1,Unchanged,11,1.13,6.84,16.05,-,6.49,-,32.75,-,13.1,-
SWEST,Seabank,Gas Lane ,GASL5-GASL5_1T0-@1,Unchanged,11,1.69,10.93,25.56,-,9.7,-,62.5,-,25,-
SWEST,Seabank,Gas Lane ,GASL5-GASL5_2T0-@1,Unchanged,11,1.69,10.93,25.56,-,9.7,-,62.5,-,25,-
SWEST,Seabank,High Littleton ,HIGL5-HIGL5_1T0-@1,Unchanged,11,1.28,9.08,18.49,-,7.29,-,32.75,-,13.1,-
SWEST,Seabank,High Littleton ,HIGL5-HIGL5_2T0-@1,Unchanged,11,1.28,9.08,18.49,-,7.29,-,32.75,-,13.1,-
SWEST,Seabank,Keynsham East ,KEYE5-KEYE5_1T0-@1,Unchanged,11,1.01,4.71,13.26,-,5.72,-,62.5,-,25,-
SWEST,Seabank,Keynsham East ,KEYE5-KEYE5_2T0-@1,Unchanged,11,1.01,4.71,13.26,-,5.72,-,62.5,-,25,-
SWEST,Seabank,Kingsweston ,KINW5-KINW5_1T0-@1,Unchanged,11,2.05,14.19,43.97,-,15.61,-,62.5,-,23.99,-
SWEST,Seabank,Kingsweston ,KINW5-KINW5_2T0-@1,Unchanged,11,2.05,14.19,43.97,-,15.61,-,62.5,-,23.99,-
SWEST,Seabank,Lypstone Farm ,LYPF5-LYPF5_1T0-@1,Unchanged,11,1.37,9.24,21.61,-,8.11,-,32.75,-,13.1,-
SWEST,Seabank,Lypstone Farm ,LYPF5-LYPF5_2T0-@1,Unchanged,11,1.37,9.24,21.61,-,8.11,-,32.75,-,13.1,-
SWEST,Seabank,Midsomer Norton ,MIDN5-MIDN5_1T0-@1,Unchanged,11,1.39,15.71,22.71,-,8.17,-,50,-,18.83,-
SWEST,Seabank,Midsomer Norton ,MIDN5-MIDN5_2T0-@1,Unchanged,11,1.39,15.71,22.71,-,8.17,-,50,-,18.83,-
SWEST,Seabank,Newbury ,NEWB5-NEWB5_1T0-@1,Unchanged,11,1.14,6.57,16.77,-,6.77,-,32.75,-,13.1,-
SWEST,Seabank,Newbury ,NEWB5-NEWB5_2T0-@1,Unchanged,11,1.14,6.57,16.77,-,6.77,-,32.75,-,13.1,-
SWEST,Seabank,Paulton ,PAUL5-PAUL5_1T0-@1,Unchanged,11,0.95,8.32,13.42,-,5.37,-,32.75,-,13.1,-
SWEST,Seabank,Paulton ,PAUL5-PAUL5_2T0-@1,Unchanged,11,0.95,8.32,13.42,-,5.37,-,32.75,-,13.1,-
SWEST,Seabank,Peasdown ,PEAS5-PEAS5_1T0-@1,Unchanged,11,0.44,6.3,6.1,-,2.5,-,32.75,-,13.1,-
SWEST,Seabank,Royal Portbury Dock ,WESD5-WESD5_1T0-@1,Unchanged,11,1.43,16.49,23.48,-,8.71,-,32.75,-,11.94,-
SWEST,Seabank,Royal Portbury Dock ,WESD5-WESD5_2T0-@1,Unchanged,11,1.43,16.49,23.48,-,8.71,-,32.75,-,11.94,-
SWEST,Seabank,Shepton Mallet ,SHEM5-SHEM5_1T0-@1,Unchanged,11,1.06,6.47,16.27,-,6.33,-,32.75,-,13.1,-
SWEST,Seabank,Shepton Mallet ,SHEM5-SHEM5_2T0-@1,Unchanged,11,1.06,6.47,16.27,-,6.33,-,32.75,-,13.1,-
SWEST,Seabank,Stoke Bishop ,STOB5-STOB5_2T0-@1,Unchanged,11,1.47,11.78,22.71,-,8.66,-,32.75,-,13.1,-
SWEST,Seabank,Stoke Bishop ,STOB5-STOB5_3T0-@1,Unchanged,11,1.47,11.78,22.71,-,8.66,-,32.75,-,13.1,-
SWEST,Seabank,Weston Central ,WESC5-WESC5_1T0-@1,Unchanged,11,1.29,18.15,21.07,-,7.53,-,62.5,-,21.77,-
SWEST,Seabank,Weston Central ,WESC5-WESC5_2T0-@1,Unchanged,11,1.29,18.15,21.07,-,7.53,-,62.5,-,21.77,-
SWEST,Seabank,Weston In Gordano ,WESG5-WESG5_1T0-@1,Unchanged,11,0.48,7.17,6.73,-,2.68,-,32.75,-,13.1,-
SWEST,Seabank,Weston Locking Road ,LOCR5-LOCR5_1T0-@1,Unchanged,11,1.89,17.51,61.74,-,18.86,-,62.5,-,19.28,-
SWEST,Seabank,Weston Locking Road ,LOCR5-LOCR5_2T0-@1,Unchanged,11,1.89,17.51,61.74,-,18.86,-,62.5,-,19.28,-
SWEST,Seabank,Weston Locking Road ,LOCR5-LOCR5_3T0-@1,Unchanged,11,1.89,17.51,61.74,-,18.86,-,62.5,-,19.28,-
SWEST,Seabank,Whatley Quarry ,WHAQ5-WHAQ5_1T0-@1,Unchanged,11,0.64,4.63,15.7,-,6.01,-,32.75,-,13.1,-
SWEST,Seabank,Avonmouth Docks ,AVMO7J-AVMO7_1T0-@1,Unchanged,6.6,1.56,6.14,44.83,-,17.85,-,55.85,-,21.9,-
SWEST,Seabank,Avonmouth Docks ,AVMO7J-AVMO7_2T0-@1,Unchanged,6.6,1.56,6.14,44.83,-,17.85,-,55.85,-,21.9,-
SWEST,Seabank,Avonmouth Docks ,AVMO7K-AVMO7_3T0-@1,Unchanged,6.6,0.89,5.54,19.82,-,8.5,-,55.85,-,21.9,-
WMIDS,Bishops Wood,Bishops Wood 132kV,BISW M1,Unchanged,132,0.222,2.935,46.031,37.614,13.188,17.77,78.8,78.8,31.5,"31.5
"
WMIDS,Bishops Wood,Bishops Wood 132kV,BISW M2,Unchanged,132,0.222,2.935,46.036,37.617,13.189,17.772,78.8,78.8,31.5,"31.5
"
WMIDS,Bishops Wood,Bishops Wood 132kV,BISW R1,Unchanged,132,0.222,2.939,45.945,37.575,13.174,17.751,78.8,78.8,31.5,"31.5
"
WMIDS,Bishops Wood,Bishops Wood 132kV,BISW R2,Unchanged,132,0.223,2.938,45.959,37.584,13.178,17.757,78.8,78.8,31.5,"31.5
"
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE 1,Unchanged,132,1.191,6.745,16.859,14.051,5.907,7.3,50,62.5,20,"25
"
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE 2,Unchanged,132,1.191,6.744,16.867,14.052,5.908,7.302,50,62.5,20,"25
"
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE 3,Unchanged,132,1.191,6.745,16.862,14.05,5.907,7.301,50,62.5,20,"25
"
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD  1,Unchanged,132,0.631,4.542,19.636,22.295,8.895,8.993,-,-,-,"-
"
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD  2,Unchanged,132,0.628,4.527,19.141,22.379,8.928,8.818,-,-,-,"-
"
WMIDS,Bishops Wood,Ludlow 132 66,LUDL  1,Unchanged,132,1.469,7.803,11.732,12.141,5.269,5.102,-,-,-,"-
"
WMIDS,Bishops Wood,Ludlow 132 66,LUDL  2,Unchanged,132,1.372,7.26,14.397,12.982,5.61,6.213,-,-,-,"-
"
WMIDS,Bishops Wood,Malvern 132 11,MALV 1,Unchanged,132,0.739,4.523,21.464,21.474,8.755,9.393,50,62.5,20,"25
"
WMIDS,Bishops Wood,Malvern 132 11,MALV 2,Unchanged,132,0.735,4.519,21.498,21.508,8.762,9.401,50,62.5,20,"25
"
WMIDS,Bishops Wood,Malvern 132 11,MALV 3,Unchanged,132,0.737,4.522,21.477,21.486,8.758,9.396,50,62.5,20,"25
"
WMIDS,Bishops Wood,Stourport 132 33,STOU  2,Unchanged,132,0.412,3.69,27.493,28.461,10.783,11.902,-,-,-,"-
"
WMIDS,Bishops Wood,Stourport 66 11 (T3 & T4),STOU  1,Unchanged,132,0.418,3.715,28.936,28.251,10.721,12.296,-,-,-,"-
"
WMIDS,Bishops Wood,Timberdine 132 11,TIMB 1,Unchanged,132,0.746,4.598,20.803,21.191,8.656,9.067,39,46.9,15.3,"18.4
"
WMIDS,Bishops Wood,Timberdine 132 11,TIMB 2,Unchanged,132,0.747,4.6,20.794,21.178,8.653,9.065,39,46.9,15.3,"18.4
"
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW  1,Unchanged,132,1.23,5.469,14.987,16.481,7.333,7.054,-,-,-,"-
"
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW  2,Unchanged,132,1.145,5.33,17.724,17.112,7.51,8.016,-,-,-,"-
"
WMIDS,Bishops Wood,Warndon 132 11,WARN  1,Unchanged,132,0.709,4.504,21.53,21.788,8.829,9.318,39,46.9,15.3,"18.4
"
WMIDS,Bishops Wood,Warndon 132 11,WARN  2,Unchanged,132,0.709,4.504,21.528,21.787,8.828,9.317,39,46.9,15.3,"18.4
"
WMIDS,Bishops Wood,Worcester 132 11,WORC 1,Unchanged,132,0.701,4.621,21.211,21.361,8.61,9.313,27.3,27.3,10.9,"10.9
"
WMIDS,Bishops Wood,Worcester 132 11,WORC 2,Unchanged,132,0.693,4.614,21.278,21.435,8.625,9.329,27.3,27.3,10.9,"10.9
"
WMIDS,Bishops Wood,Worcester 132 11,WORC 3,Unchanged,132,0.692,4.614,21.285,21.448,8.627,9.33,27.3,27.3,10.9,"10.9
"
WMIDS,Bishops Wood,Bodenham 66 11,BODE61,Unchanged,66,5.933,15.781,4.21,9.51,4.883,1.743,-,-,-,"-
"
WMIDS,Bishops Wood,Bodenham 66 11,BODE62,Unchanged,66,5.933,15.778,4.21,9.51,4.883,1.743,-,-,-,"-
"
WMIDS,Bishops Wood,Bromyard 66 11,BROM66 1,Unchanged,66,15.595,29.717,2.359,4.318,2.459,1.1,-,-,-,"-
"
WMIDS,Bishops Wood,Bromyard 66 11,BROM66 2,Unchanged,66,15.595,29.707,2.359,4.319,2.459,1.1,-,-,-,"-
"
WMIDS,Bishops Wood,Dymock 66 11,DYMO66 1,Unchanged,66,5.073,20.581,3.466,8.389,3.817,1.387,21.9,-,8.8,"-
"
WMIDS,Bishops Wood,Dymock 66 11,DYMO66 2,Unchanged,66,5.075,20.581,3.466,8.388,3.817,1.387,21.9,-,8.8,"-
"
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE612,Unchanged,66,1.576,10.018,6.203,19.783,8.02,2.293,21.9,-,8.8,"-
"
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE613,Unchanged,66,1.579,10.022,6.203,19.769,8.017,2.293,21.9,-,8.8,"-
"
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE66 1,Unchanged,66,1.58,10.022,6.203,19.765,8.017,2.293,21.9,-,8.8,"-
"
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE66 4,Removed,66,0.052,0.526,4.309,0,1.499,0,-,-,-,"-
"
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE66 5,Removed,66,0.052,0.526,4.31,0,1.499,0,-,-,-,"-
"
WMIDS,Bishops Wood,Kenswick 66 11 (T1) (Open Standby),KENS66 1,Unchanged,66,27.783,47.812,1.509,2.543,1.509,0.748,-,-,-,"-
"
WMIDS,Bishops Wood,Kenswick 66 11 (T2),KENS66 2,Unchanged,66,7.853,33.558,0.65,5.284,2.439,0.444,-,-,-,"-
"
WMIDS,Bishops Wood,Kington 66 11,KING66 1,Unchanged,66,8.699,21.142,3.136,6.841,3.579,1.377,78.7,-,31.5,"-
"
WMIDS,Bishops Wood,Kington 66 11,KING66 2,Unchanged,66,8.699,21.14,3.136,6.841,3.579,1.377,78.7,-,31.5,"-
"
WMIDS,Bishops Wood,Kington 66 11,KING66 3,Unchanged,66,8.697,21.139,3.137,6.842,3.579,1.377,78.7,-,31.5,"-
"
WMIDS,Bishops Wood,Knighton 66 11,KNIG66 2,Unchanged,66,14.683,30.848,2.239,4.378,2.423,1.039,-,-,-,"-
"
WMIDS,Bishops Wood,Ledbury 66 11 (T1),LEDB66 1,Unchanged,66,4.191,19.442,3.786,9.291,4.124,1.47,100,-,40,"-
"
WMIDS,Bishops Wood,Leominster 66 11,LEOM66 1,Unchanged,66,5.272,16.407,4.095,9.786,4.789,1.662,62.5,-,25,"-
"
WMIDS,Bishops Wood,Leominster 66 11,LEOM66 2,Unchanged,66,5.272,16.405,4.095,9.787,4.789,1.662,62.5,-,25,"-
"
WMIDS,Bishops Wood,Leominster 66 11,LEOM66 3,Unchanged,66,5.27,16.406,4.095,9.788,4.789,1.662,62.5,-,25,"-
"
WMIDS,Bishops Wood,Lower Chadnor 66 11,LOWC66,Unchanged,66,14.089,28.449,2.411,4.645,2.605,1.111,-,-,-,"-
"
WMIDS,Bishops Wood,Ludlow 132 66,LUDL66,Unchanged,66,2.947,16.966,4.043,11.456,4.943,1.537,78.7,-,31.5,"-
"
WMIDS,Bishops Wood,Madley 66 11,MADL66 1,Unchanged,66,6.729,18.249,3.753,8.284,4.225,1.568,62.5,-,25,"-
"
WMIDS,Bishops Wood,Madley 66 11,MADL66 2,Unchanged,66,6.729,18.254,3.753,8.282,4.224,1.568,62.5,-,25,"-
"
WMIDS,Bishops Wood,Newent 66 11,NEWE66 1,Unchanged,66,9.083,26.208,2.646,5.792,2.91,1.143,-,-,-,"-
"
WMIDS,Bishops Wood,Newent 66 11,NEWE66 2,Unchanged,66,9.041,26.183,2.64,5.794,2.911,1.141,-,-,-,"-
"
WMIDS,Bishops Wood,Peterchurch 66 11,PETE66 1,Unchanged,66,8.672,20.934,3.288,6.865,3.638,1.422,62.5,-,25,"-
"
WMIDS,Bishops Wood,Peterchurch 66 11,PETE66 2,Unchanged,66,8.671,20.936,3.288,6.865,3.637,1.422,62.5,-,25,"-
"
WMIDS,Bishops Wood,Pontrilas 66 11,PONT66 1,Unchanged,66,8.335,21.468,3.269,6.888,3.593,1.406,100,-,40,"-
"
WMIDS,Bishops Wood,Pontrilas 66 11,PONT66 2,Unchanged,66,8.334,21.466,3.269,6.889,3.593,1.406,100,-,40,"-
"
WMIDS,Bishops Wood,Presteigne 66 11,PRES66 1,Unchanged,66,9.354,22.903,2.926,6.334,3.314,1.295,-,-,-,"-
"
WMIDS,Bishops Wood,Presteigne 66 11,PRES66 2,Unchanged,66,9.353,22.901,2.926,6.335,3.314,1.295,-,-,-,"-
"
WMIDS,Bishops Wood,Presteigne 66 11,PRES66 3,Unchanged,66,9.352,22.9,2.926,6.335,3.315,1.295,-,-,-,"-
"
WMIDS,Bishops Wood,Ross 66 11,ROSS66 1,Unchanged,66,4.565,19.727,3.727,9.017,4.079,1.454,21.9,-,8.8,"-
"
WMIDS,Bishops Wood,Ross 66 11,ROSS66 2,Unchanged,66,4.566,19.73,3.727,9.016,4.079,1.454,21.9,-,8.8,"-
"
WMIDS,Bishops Wood,St. Weonards 66 11,SAIW66,Unchanged,66,8.165,23.693,3.076,6.557,3.32,1.296,-,-,-,"-
"
WMIDS,Bishops Wood,Stourport 66 11 (T3 & T4),STOU61,Unchanged,66,0.671,21.487,0.715,11.088,3.957,0.49,62.5,-,25,"-
"
WMIDS,Bishops Wood,Stourport 66 11 (T3 & T4),STOU62,Unchanged,66,3.946,19.891,1.175,9.734,4.067,0.421,62.5,-,25,"-
"
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW66 2,Unchanged,66,1.151,15.512,1.168,14.721,5.342,0.44,62.5,-,25,"-
"
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW66 3,Unchanged,66,1.151,15.522,1.168,14.713,5.339,0.44,62.5,-,25,"-
"
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW66 4,Unchanged,66,1.151,15.513,1.168,14.72,5.342,0.44,62.5,-,25,"-
"
WMIDS,Bishops Wood,Woofferton 66 11,WOOF66 1,Unchanged,66,4.31,17.457,3.928,10.073,4.661,1.554,78.7,-,31.5,"-
"
WMIDS,Bishops Wood,Woofferton 66 11,WOOF66 3,Unchanged,66,4.309,17.457,3.928,10.075,4.661,1.554,78.7,-,31.5,"-
"
WMIDS,Bishops Wood,Bishops Castle 33 11 (T1),BISC33 1,Unchanged,33,41.222,71.704,1.57,3.487,2.045,0.783,-,-,-,"-
"
WMIDS,Bishops Wood,Bishops Castle 33 11 (T1),BISC33 2,Unchanged,33,37.958,103.947,1.094,2.806,1.434,0.569,-,-,-,"-
"
WMIDS,Bishops Wood,Cleobury Mortimer 33 11,CLEM33 1,Unchanged,33,46.987,81.05,1.467,3.019,1.754,0.712,-,-,-,"-
"
WMIDS,Bishops Wood,Cleobury Mortimer 33 11,CLEM33 2,Unchanged,33,36.612,64.229,1.777,3.889,2.289,0.833,-,-,-,"-
"
WMIDS,Bishops Wood,Craven Arms 33 11,CRAA33 1,Unchanged,33,7.886,29.875,3.133,11.732,5.482,1.413,21.9,-,8.8,"-
"
WMIDS,Bishops Wood,Craven Arms 33 11,CRAA33 2,Unchanged,33,7.887,29.878,3.133,11.73,5.481,1.413,21.9,-,8.8,"-
"
WMIDS,Bishops Wood,Craven Arms 33 11,CRAA33 3,Unchanged,33,7.889,29.882,3.133,11.729,5.48,1.413,21.9,-,8.8,"-
"
WMIDS,Bishops Wood,Craven Arms 33 11,CRAA33 4,Unchanged,33,7.89,29.885,3.133,11.727,5.48,1.413,21.9,-,8.8,"-
"
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD33,Unchanged,33,3.426,25.182,2.437,16.258,6.504,0.871,-,-,-,"-
"
WMIDS,Bishops Wood,Kinver 33 11 (T1),KINV33 1,Unchanged,33,19.569,56.034,1.528,5.373,2.635,0.598,43.7,-,17.5,"-
"
WMIDS,Bishops Wood,Ludlow 132 66,LUDL33 2,Unchanged,33,1.249,14.547,4.531,30.493,11.284,1.755,43.7,-,17.5,"-
"
WMIDS,Bishops Wood,Ludlow 132 66,LUDL33 3,Unchanged,33,1.249,14.548,4.531,30.492,11.284,1.755,43.7,-,17.5,"-
"
WMIDS,Bishops Wood,Quatt 33 11 (T1),QUAT33,Unchanged,33,10.3,46.609,1.493,7.484,3.181,0.614,-,-,-,"-
"
WMIDS,Bishops Wood,Stockton 33 11,STOC33,Unchanged,33,46.627,82.603,1.491,3.005,1.724,0.698,21.9,-,8.8,"-
"
WMIDS,Bishops Wood,Stourport 132 33,STOU33,Unchanged,33,1.35,22.219,2.306,20.703,7.44,0.933,62.5,-,25,"-
"
WMIDS,Bishops Wood,Tenbury 33 11,TENB33 1,Unchanged,33,5.18,24.808,3.729,15.003,6.623,1.532,21.9,-,8.8,"-
"
