Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
WMIDS,Bishops Wood,Tenbury 33 11,TENB33 2,Unchanged,33,5.179,24.804,3.729,15.006,6.624,1.532,21.9,-,8.8,"-
"
WMIDS,Bishops Wood,Wribbenhall 33 11,WRIB33,Unchanged,33,5.315,28.639,2.242,13.319,5.568,0.807,43.7,-,17.5,"-
"
WMIDS,Bishops Wood,Bishops Castle 33 11 (T1),BISC11 1,Unchanged,11,51.739,217.83,1.295,5.07,2.304,0.761,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Bishops Castle 33 11 (T1),BISC11 2,Unchanged,11,54.211,224.086,1.736,4.903,2.239,0.901,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Bodenham 66 11,BODE11 1,Unchanged,11,8.524,63.534,7.191,19.85,8.164,2.704,62.5,-,25,"-
"
WMIDS,Bishops Wood,Bodenham 66 11,BODE11 2,Unchanged,11,8.524,63.534,7.191,19.85,8.164,2.704,62.5,-,25,"-
"
WMIDS,Bishops Wood,Bromyard 66 11,BROM11 1,Unchanged,11,21.86,142.586,2.722,8.633,3.587,1.039,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Bromyard 66 11,BROM11 2,Unchanged,11,21.187,145.255,1.826,8.598,3.564,0.705,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Cleobury Mortimer 33 11,CLEM11 1,Unchanged,11,60.911,201.472,1.029,5.191,2.508,0.654,19.7,-,7.9,"-
"
WMIDS,Bishops Wood,Cleobury Mortimer 33 11,CLEM11 2,Unchanged,11,46.999,180.99,1.132,5.995,2.825,0.722,19.7,-,7.9,"-
"
WMIDS,Bishops Wood,Craven Arms 33 11,CRAA11 1,Unchanged,11,12.048,147.329,2.039,9.542,3.715,1.36,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Craven Arms 33 11,CRAA11 4,Unchanged,11,16.115,135.873,2.113,9.729,3.862,1.413,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Droitwich 66 11 (T1 & T2),DROI11 1,Unchanged,11,3.867,107.609,1.919,13.479,4.878,1.266,40,-,16,"-
"
WMIDS,Bishops Wood,Droitwich 66 11 (T1 & T2),DROI11 2,Unchanged,11,5.936,97.99,1.937,14.515,5.219,1.282,40,-,16,"-
"
WMIDS,Bishops Wood,Dymock 66 11,DYMO11 1,Unchanged,11,10.536,114.066,1.807,11.936,4.519,1.186,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Kenswick 66 11 (T1) (Open Standby),KENS11 1,Unchanged,11,37.107,159.085,2.171,7.058,3.323,0.795,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Kenswick 66 11 (T2),KENS11 2,Unchanged,11,21.494,196.43,1.994,6.679,2.557,1.325,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD11 3,Unchanged,11,4.53,72.578,2.041,19.065,6.837,1.361,62.5,-,25,"-
"
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD111A,Unchanged,11,4.529,72.568,2.041,19.068,6.838,1.362,62.5,-,25,"-
"
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD111B,Unchanged,11,4.472,70.241,2.032,19.534,6.9,1.355,62.5,-,25,"-
"
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD112A,Unchanged,11,2.519,66.48,2.029,21.482,7.623,1.348,62.5,-,25,"-
"
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD112B,Unchanged,11,2.469,66.327,2.033,21.592,7.679,1.352,62.5,-,25,"-
"
WMIDS,Bishops Wood,Kington 66 11,KING11 1,Unchanged,11,12.349,76.763,3.559,16.214,6.812,1.332,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Kington 66 11,KING11 2,Unchanged,11,12.349,76.764,3.559,16.214,6.812,1.332,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Kinver 33 11 (T1),KINV11 1,Unchanged,11,22.225,139.902,1.629,8.62,3.349,1.038,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Knighton 66 11,KNIG11 2,Unchanged,11,22.468,129.011,3.879,9.395,4.093,1.415,50,-,20,"-
"
WMIDS,Bishops Wood,Ledbury 66 11 (T1),LEDB11 1,Unchanged,11,6.398,117.932,1.873,12.017,4.371,1.239,62.5,-,25,"-
"
WMIDS,Bishops Wood,Leominster 66 11,LEOM11 1,Unchanged,11,6.005,99.403,1.842,14.535,5.49,0.707,50,-,20,"-
"
WMIDS,Bishops Wood,Leominster 66 11,LEOM11 3,Unchanged,11,7.157,94.616,1.847,14.865,5.495,0.717,50,-,20,"-
"
WMIDS,Bishops Wood,Lower Chadnor 66 11,LOWC11 1,Unchanged,11,26.266,163.965,1.452,7.63,3.234,0.952,45.9,-,18.4,"-
"
WMIDS,Bishops Wood,Ludlow 132 66,LUDL11 1,Unchanged,11,3.865,94.977,1.907,15.272,5.452,1.257,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Ludlow 132 66,LUDL11 2,Unchanged,11,3.951,90.103,1.919,16.053,5.769,1.266,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Madley 66 11,MADL11 1,Unchanged,11,10.044,72.94,6.347,17.26,7.129,2.387,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Madley 66 11,MADL11 2,Unchanged,11,10.044,72.941,6.347,17.26,7.129,2.387,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Malvern 132 11,MALV11 1,Unchanged,11,1.993,70.707,2.086,20.992,7.243,1.393,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Malvern 132 11,MALV11 3,Unchanged,11,2.09,70.473,2.065,20.819,7.148,1.379,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Newent 66 11,NEWE11 1,Unchanged,11,9.761,62.23,8.505,19.715,8.047,3.284,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Newent 66 11,NEWE11 2,Unchanged,11,9.761,62.231,8.505,19.715,8.047,3.284,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Peterchurch 66 11,PETE11 1,Unchanged,11,11.296,81.585,3.321,15.557,6.462,1.272,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Peterchurch 66 11,PETE11 2,Unchanged,11,11.296,81.585,3.321,15.557,6.462,1.272,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Pontrilas 66 11,PONT11 1,Unchanged,11,10.047,81.513,3.219,15.666,6.388,1.253,62.5,-,25,"-
"
WMIDS,Bishops Wood,Pontrilas 66 11,PONT11 2,Unchanged,11,10.047,81.513,3.219,15.666,6.388,1.253,62.5,-,25,"-
"
WMIDS,Bishops Wood,Presteigne 66 11,PRES11 1,Unchanged,11,14.042,113.229,1.868,11.263,4.504,0.702,50,-,20,"-
"
WMIDS,Bishops Wood,Presteigne 66 11,PRES11 3,Unchanged,11,14.379,105.231,1.663,12.127,4.996,0.62,50,-,20,"-
"
WMIDS,Bishops Wood,Quatt 33 11 (T1),QUAT11 1,Unchanged,11,5.295,56.465,5.275,22.72,6.607,1.926,62.5,-,25,"-
"
WMIDS,Bishops Wood,Ross 66 11,ROSS11 1,Removed,11,0.066,0.643,21.522,2.212,8.395,1.506,50,-,20,"-
"
WMIDS,Bishops Wood,Ross 66 11,ROSS11 2,Unchanged,11,6.427,65.987,7.172,20.736,8.197,2.763,50,-,20,"-
"
WMIDS,Bishops Wood,Ross 66 11,ROSS11 3,New,11,0.066,0.643,21.522,2.212,8.395,1.506,50,-,20,"-
"
WMIDS,Bishops Wood,St. Weonards 66 11,SAIW11 2,Unchanged,11,8.333,123.319,2.05,11.25,4.232,0.801,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Stockton 33 11,STOC11 1,Unchanged,11,61.45,197.525,1.797,5.277,2.509,1.119,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Stourport 132 33,STOU11 5,Unchanged,11,6.662,79.877,1.739,17.641,6.319,0.729,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Stourport 66 11 (T3 & T4),STOU11 3,Unchanged,11,3.079,86.686,1.51,17.584,6.311,0.564,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Stourport 66 11 (T3 & T4),STOU11 4,Unchanged,11,7.591,89.344,1.468,15.322,5.698,0.565,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Tenbury 33 11,TENB11 1,Unchanged,11,4.997,63.896,2.245,21.417,8.061,1.506,50,-,20,"-
"
WMIDS,Bishops Wood,Tenbury 33 11,TENB11 2,Unchanged,11,4.997,63.896,2.245,21.417,8.061,1.506,50,-,20,"-
"
WMIDS,Bishops Wood,Timberdine 132 11,TIMB11 1,Unchanged,11,1.801,73.234,2.099,20.529,7.082,1.402,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Timberdine 132 11,TIMB11 2,Unchanged,11,1.576,72.901,2.085,20.499,7.104,1.39,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW11 1,Unchanged,11,4.401,80.793,1.914,17.667,6.661,1.259,62.5,-,25,"-
"
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW11 2,Unchanged,11,4.29,79.91,1.888,17.599,6.627,1.24,62.5,-,25,"-
"
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW111A,Unchanged,11,5.668,81.38,1.973,16.752,6.017,0.804,62.5,-,25,"-
"
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW112A,Unchanged,11,5.585,82.138,2.003,16.672,6.015,0.806,62.5,-,25,"-
"
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW114A,Unchanged,11,5.667,81.37,1.973,16.755,6.018,0.804,62.5,-,25,"-
"
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW114B,Unchanged,11,5.583,82.128,2.003,16.675,6.015,0.806,62.5,-,25,"-
"
WMIDS,Bishops Wood,Warndon 132 11,WARN111A,Unchanged,11,1.35,50.007,2.057,28.925,9.932,1.369,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Warndon 132 11,WARN111B,Unchanged,11,1.35,50.007,2.057,28.925,9.932,1.369,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Warndon 132 11,WARN112A,Unchanged,11,1.711,47.215,2.06,30.316,10.288,1.373,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Warndon 132 11,WARN112B,Unchanged,11,1.711,47.215,2.06,30.316,10.288,1.373,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Woofferton 66 11,WOOF11 1,Unchanged,11,8.135,127.593,1.27,10.721,4.083,0.487,50,-,20,"-
"
WMIDS,Bishops Wood,Woofferton 66 11,WOOF11 3,Unchanged,11,9.109,112.411,1.299,12.146,4.529,0.504,50,-,20,"-
"
WMIDS,Bishops Wood,Worcester 132 11,WORC11 1,Unchanged,11,3.073,78.636,3.24,18.36,6.465,1.256,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Worcester 132 11,WORC11 2,Unchanged,11,3.143,80.485,1.589,17.871,6.286,0.986,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Worcester 132 11,WORC11 3,Unchanged,11,3.394,80.62,3.218,17.95,6.336,1.248,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Wribbenhall 33 11,WRIB11 1,Unchanged,11,6.72,68.288,2.188,19.955,7.593,1.465,32.8,-,13.1,"-
"
WMIDS,Bishops Wood,Wribbenhall 33 11,WRIB11 2,Unchanged,11,6.72,68.286,2.188,19.956,7.593,1.465,32.8,-,13.1,"-
"
WMIDS,Bushbury,Bushbury 132kV,BUSH M1,Unchanged,132,0.181,3.194,42.935,34.868,12.337,15.956,56,67,21.9,"26.3
"
WMIDS,Bushbury,Bushbury 132kV,BUSH M2,Unchanged,132,0.181,3.191,42.983,34.901,12.349,15.977,56,67,21.9,"26.3
"
WMIDS,Bushbury,Bushbury 132kV,BUSH R1,Unchanged,132,0.181,3.19,42.995,34.904,12.35,15.982,56,67,21.9,"26.3
"
WMIDS,Bushbury,Bushbury 132kV,BUSH R2,Unchanged,132,0.181,3.191,42.979,34.897,12.348,15.975,56,67,21.9,"26.3
"
WMIDS,Bushbury,Stafford 132 11 (GT1B),STAF  1,Unchanged,132,1.9,7.752,8.87,11.204,5.205,4.421,50,62.5,20,"25
"
WMIDS,Bushbury,Stafford South 132 11 (GT1),STAS  1,Unchanged,132,1.994,8.12,8.311,10.697,4.979,4.169,39,46.9,15.3,"18.4
"
WMIDS,Bushbury,Wednesfield 132 11,WEDN  2,Unchanged,132,0.464,4.211,23.555,24.597,9.576,10.17,-,-,-,"-
"
WMIDS,Bushbury,Wednesfield 132 11,WEDN  3,Unchanged,132,0.462,4.22,23.468,24.572,9.561,10.143,-,-,-,"-
"
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV  1,Unchanged,132,0.403,5.121,24.952,22.096,8.332,10.515,-,-,-,"-
"
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV  2,Unchanged,132,0.388,5.093,25.82,22.305,8.378,10.645,-,-,-,"-
"
WMIDS,Bushbury,Albrighton 33 11 (T1A),ALBR331A,Unchanged,33,9.685,28.77,1.237,10.981,5.586,0.816,-,-,-,"-
"
WMIDS,Bushbury,Bushbury 132kV,BUSH331B,Unchanged,33,0.493,12.943,1.509,36.472,12.869,1.015,80,-,31.5,"-
"
WMIDS,Bushbury,Bushbury 132kV,BUSH332B,Unchanged,33,0.493,12.95,1.509,36.453,12.862,1.015,80,-,31.5,"-
"
WMIDS,Bushbury,Bushbury 132kV,BUSH333B,Unchanged,33,0.493,12.944,1.509,36.468,12.868,1.015,80,-,31.5,"-
"
WMIDS,Bushbury,Four Ashes 33 11,FOUA33 1,Unchanged,33,6.922,25.846,1.297,13.281,6.311,0.855,-,-,-,"-
"
WMIDS,Bushbury,Four Ashes 33 11,FOUA33 2,Unchanged,33,4.146,22.416,1.348,17.004,7.328,0.886,-,-,-,"-
"
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV33 3,Unchanged,33,0.668,20.558,2.252,22.921,8.17,0.837,43.7,-,17.5,"-
"
WMIDS,Bushbury,Albrighton 33 11 (T1A),ALBR111A,Unchanged,11,14.234,110.919,1.624,11.337,4.514,1.114,62.5,-,25,"-
"
WMIDS,Bushbury,Bushbury 132kV,BUSH111C,Unchanged,11,3.692,66.089,1.91,20.702,7.376,1.346,32.8,-,13.1,"-
"
WMIDS,Bushbury,Bushbury 132kV,BUSH112C,Unchanged,11,2.834,68.318,3.489,20.787,7.22,1.324,32.8,-,13.1,"-
"
WMIDS,Bushbury,Bushbury 132kV,BUSH113C,Unchanged,11,3.433,63.198,3.244,21.88,7.416,1.254,32.8,-,13.1,"-
"
WMIDS,Bushbury,Four Ashes 33 11,FOUA11 1,Unchanged,11,10.711,98.224,1.62,13.16,4.887,1.102,32.8,-,13.1,"-
"
WMIDS,Bushbury,Four Ashes 33 11,FOUA11 2,Unchanged,11,9.934,101.335,1.634,12.993,4.905,1.111,32.8,-,13.1,"-
"
WMIDS,Bushbury,Stafford 132 11 (GT1B),STAF111A,Unchanged,11,3.418,79.458,1.394,17.641,6.36,0.985,50,-,20,"-
"
WMIDS,Bushbury,Stafford 132 11 (GT1B),STAF111B,Unchanged,11,3.62,78.6,1.389,17.699,6.362,0.982,50,-,20,"-
"
WMIDS,Bushbury,Stafford 132 11 (GT1B),STAF112A,Unchanged,11,3.215,87.347,1.37,16.023,5.522,0.968,50,-,20,"-
"
WMIDS,Bushbury,Stafford South 132 11 (GT1),STAS111A,Unchanged,11,3.313,57.418,2.131,24.109,8.826,1.507,32.8,-,13.1,"-
"
WMIDS,Bushbury,Stafford South 132 11 (GT1),STAS111B,Unchanged,11,3.344,62.418,2.109,22.227,8.013,1.491,32.8,-,13.1,"-
"
WMIDS,Bushbury,Wednesfield 132 11,WEDN112A,Unchanged,11,2.556,62.394,1.909,22.343,7.706,1.346,32.8,-,13.1,"-
"
WMIDS,Bushbury,Wednesfield 132 11,WEDN112B,Unchanged,11,1.355,66.871,1.931,21.739,7.627,1.362,32.8,-,13.1,"-
"
WMIDS,Bushbury,Wednesfield 132 11,WEDN113A,Unchanged,11,1.558,67.347,1.937,21.555,7.556,1.366,32.8,-,13.1,"-
"
WMIDS,Bushbury,Wednesfield 132 11,WEDN113B,Unchanged,11,2.033,65.039,1.93,21.96,7.652,1.361,32.8,-,13.1,"-
"
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV11 5,Unchanged,11,3.186,97.41,2.056,14.581,5.37,0.763,-,-,-,"-
"
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV111A,Unchanged,11,4.592,67.028,2.378,20.581,7.707,0.857,32.8,-,13.1,"-
"
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV111B,Unchanged,11,4.946,62.955,2.319,21.366,7.786,0.848,32.8,-,13.1,"-
"
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV112A,Unchanged,11,4.111,66.416,2.296,20.614,7.756,0.85,62.5,-,25,"-
"
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV112B,Unchanged,11,4.324,65.465,2.314,20.653,7.622,0.844,62.5,-,25,"-
"
WMIDS,Bustleholm,Bentley 132 11 (GT1),BENT  2,Unchanged,132,0.738,4.323,22.521,22.297,9.19,10.52,-,-,-,"-
"
WMIDS,Bustleholm,Bustleholm 132kV,BUST  M1,Unchanged,132,0.252,3.302,42.251,33.387,11.831,16.195,39,47,15.3,"18.4
"
WMIDS,Bustleholm,Bustleholm 132kV,BUST  M2,Unchanged,132,0.252,3.301,42.26,33.393,11.833,16.199,39,47,15.3,"18.4
"
WMIDS,Bustleholm,Bustleholm 132kV,BUST  R1,Unchanged,132,0.252,3.304,42.23,33.371,11.824,16.186,39,47,15.3,"18.4
"
WMIDS,Bustleholm,Bustleholm 132kV,BUST  R3,Unchanged,132,0.251,3.305,42.213,33.365,11.823,16.176,39,47,15.3,"18.4
"
WMIDS,Bustleholm,Bustleholm 132kV,BUST M3,Unchanged,132,0.251,3.311,42.125,33.309,11.803,16.14,39,47,15.3,"18.4
"
WMIDS,Bustleholm,Bustleholm 132kV,BUST R2,Unchanged,132,0.252,3.302,42.258,33.391,11.832,16.197,39,47,15.3,"18.4
"
WMIDS,Bustleholm,Kingstanding 132 11,KINS  1,Unchanged,132,0.384,3.519,29.444,29.836,11.144,13.695,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Kingstanding 132 11,KINS  2,Unchanged,132,0.384,3.519,29.444,29.836,11.144,13.696,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Ladywood 132 11,LADY  1,Unchanged,132,0.48,3.716,24.728,27.446,10.59,12.274,-,-,-,"-
"
WMIDS,Bustleholm,Ladywood 132 11,LADY  2,Unchanged,132,0.478,3.719,24.707,27.447,10.586,12.266,-,-,-,"-
"
WMIDS,Bustleholm,Perry Barr 132 11,PERB  1,Unchanged,132,0.316,3.578,34.415,30.272,11.023,14.726,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Perry Barr 132 11,PERB  2,Unchanged,132,0.316,3.579,34.416,30.272,11.022,14.726,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Perry Barr 132 11,PERB  3,Unchanged,132,0.316,3.579,34.414,30.271,11.022,14.725,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Rushall 132 11,RUSH  1,Unchanged,132,0.387,3.585,33.757,29.311,10.946,14.298,50,62.5,20,"25
"
WMIDS,Bustleholm,Rushall 132 11,RUSH  2,Unchanged,132,0.387,3.594,33.684,29.251,10.923,14.259,50,62.5,20,"25
"
WMIDS,Bustleholm,Rushall 132 11,RUSH  3,Unchanged,132,0.387,3.603,33.607,29.191,10.899,14.218,50,62.5,20,"25
"
WMIDS,Bustleholm,Rushall 132 11,RUSH  4,Unchanged,132,0.387,3.612,33.53,29.13,10.875,14.177,50,62.5,20,"25
"
WMIDS,Bustleholm,Smethwick 132 11,SMET  2,Unchanged,132,0.477,4.359,24.757,24.155,9.264,10.336,-,-,-,"-
"
WMIDS,Bustleholm,Smethwick 132 11,SMET  3,Unchanged,132,0.481,4.362,24.718,24.118,9.261,10.342,-,-,-,"-
"
WMIDS,Bustleholm,Smethwick 132 11,SMET  4,Unchanged,132,0.753,4.405,22.016,21.954,9.084,10.028,-,-,-,"-
"
WMIDS,Bustleholm,Winson Green 132 11,WING  1,Unchanged,132,0.424,3.563,28.119,29.027,10.994,13.236,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Winson Green 132 11,WING  2,Unchanged,132,0.424,3.563,28.119,29.027,10.994,13.236,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Winson Green 132 11,WING  3,Unchanged,132,0.424,3.563,28.119,29.027,10.994,13.236,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Bentley 132 11 (GT1),BENT11 2A,Unchanged,11,3.154,61.494,2.248,22.694,7.723,0.916,32.8,-,13.1,"-
"
WMIDS,Bustleholm,Bentley 132 11 (GT1),BENT11 2B,Unchanged,11,2.951,66.443,2.297,21.174,7.544,0.909,32.8,-,13.1,"-
"
WMIDS,Bustleholm,Bustleholm 132kV,BUST11 1,Unchanged,11,2.016,63.929,2,22.452,7.815,1.413,32.8,-,13.1,"-
"
WMIDS,Bustleholm,Bustleholm 132kV,BUST11 2,Unchanged,11,1.846,64.371,2.014,22.526,7.876,1.422,32.8,-,13.1,"-
"
WMIDS,Bustleholm,Bustleholm 132kV,BUST11 3,Unchanged,11,2.575,68.523,1.917,20.559,7.321,1.352,32.8,-,13.1,"-
"
WMIDS,Bustleholm,Kingstanding 132 11,KINS111A,Unchanged,11,1.509,58.747,2.127,24.708,8.627,1.504,45.9,-,18.4,"-
"
WMIDS,Bustleholm,Kingstanding 132 11,KINS111B,Unchanged,11,1.539,58.83,2.124,24.621,8.578,1.502,45.9,-,18.4,"-
"
WMIDS,Bustleholm,Kingstanding 132 11,KINS112A,Unchanged,11,1.713,57.158,2.089,24.858,8.617,1.477,45.9,-,18.4,"-
"
WMIDS,Bustleholm,Kingstanding 132 11,KINS112B,Unchanged,11,1.763,56.801,2.082,24.901,8.573,1.472,45.9,-,18.4,"-
"
WMIDS,Bustleholm,Ladywood 132 11,LADY111A,Unchanged,11,3.189,40.959,2.367,32.249,12.109,1.673,45.9,-,18.4,"-
"
WMIDS,Bustleholm,Ladywood 132 11,LADY111B,Unchanged,11,3.228,65.118,2.311,21.208,7.64,1.633,45.9,-,18.4,"-
"
WMIDS,Bustleholm,Ladywood 132 11,LADY112A,Unchanged,11,3.422,66.021,2.299,20.78,7.51,1.624,45.9,-,18.4,"-
"
WMIDS,Bustleholm,Ladywood 132 11,LADY112B,Unchanged,11,3.371,41.045,2.36,31.987,12.082,1.668,45.9,-,18.4,"-
"
WMIDS,Bustleholm,Perry Barr 132 11,PERB11 1,Unchanged,11,3.761,81.301,1.865,17.274,5.889,1.309,32.8,-,13.1,"-
"
WMIDS,Bustleholm,Perry Barr 132 11,PERB11 2,Unchanged,11,3.033,71.365,1.887,19.773,6.89,1.328,32.8,-,13.1,"-
"
WMIDS,Bustleholm,Perry Barr 132 11,PERB11 3,Unchanged,11,2.692,75.978,1.877,18.72,6.424,1.319,32.8,-,13.1,"-
"
WMIDS,Bustleholm,Rushall 132 11,RUSH11 1,Unchanged,11,1.769,72.67,3.007,20.259,6.964,1.154,50,-,20,"-
"
WMIDS,Bustleholm,Rushall 132 11,RUSH11 2,Unchanged,11,2.23,63.099,3.173,22.956,7.75,1.229,50,-,20,"-
"
WMIDS,Bustleholm,Rushall 132 11,RUSH11 3,Unchanged,11,2.342,69.363,3.079,20.571,6.987,1.204,50,-,20,"-
"
WMIDS,Bustleholm,Rushall 132 11,RUSH11 4,Unchanged,11,2.313,66.105,2.995,21.502,7.369,1.175,50,-,20,"-
"
WMIDS,Bustleholm,Smethwick 132 11,SMET112B,Unchanged,11,2.118,73.767,1.93,19.521,7.131,1.362,32.8,-,13.1,"-
"
WMIDS,Bustleholm,Smethwick 132 11,SMET113B,Unchanged,11,1.749,69.76,1.938,20.966,7.622,1.367,32.8,-,13.1,"-
"
WMIDS,Bustleholm,Smethwick 132 11,SMET114B,Unchanged,11,3.101,67.863,2.061,21.219,7.298,1.394,32.8,-,13.1,"-
"
WMIDS,Bustleholm,Winson Green 132 11,WING11 1,Unchanged,11,3.29,62.717,1.969,22.423,7.874,1.388,32.8,-,13.1,"-
"
WMIDS,Bustleholm,Winson Green 132 11,WING11 2,Unchanged,11,1.884,67.222,1.971,21.633,7.69,1.391,32.8,-,13.1,"-
"
WMIDS,Bustleholm,Winson Green 132 11,WING11 3,Unchanged,11,2.144,68.911,1.96,21.31,7.381,1.381,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Boothen 132 11 (GT1B & GT2B),BOOT  1,Unchanged,132,0.403,3.211,31.77,32.29,12.812,13.37,-,-,-,"-
"
WMIDS,Cellarhead,Boothen 132 11 (GT1B & GT2B),BOOT  2,Unchanged,132,0.405,3.215,30.559,32.29,12.849,12.97,-,-,-,"-
"
WMIDS,Cellarhead,Burslem 132 11,BURS  1,Unchanged,132,0.335,2.83,42.689,36.693,14.086,17.876,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Burslem 132 11,BURS  2,Unchanged,132,0.335,2.831,42.69,36.693,14.082,17.873,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Cellarhead 132kV,CELL  M1,Unchanged,132,0.215,2.569,50.746,42.862,15.787,19.885,79,79,31.5,"31.5
"
WMIDS,Cellarhead,Cellarhead 132kV,CELL  M2,Unchanged,132,0.211,2.622,47.154,42.259,15.688,18.342,79,79,31.5,"31.5
"
WMIDS,Cellarhead,Cellarhead 132kV,CELL  R1,Unchanged,132,0.215,2.569,50.746,42.862,15.787,19.885,79,79,31.5,"31.5
"
WMIDS,Cellarhead,Cellarhead 132kV,CELL  R2,Unchanged,132,0.211,2.622,47.154,42.259,15.688,18.342,79,79,31.5,"31.5
"
WMIDS,Cellarhead,Forsbrook 132 33,FORS  1,Unchanged,132,0.347,3.371,35.011,31.805,12.207,14.08,100,100,40,"40
"
WMIDS,Cellarhead,Forsbrook 132 33,FORS  2,Unchanged,132,0.347,3.371,35.011,31.805,12.207,14.08,100,100,40,"40
"
WMIDS,Cellarhead,Longton 132 11,LONG  1,Unchanged,132,0.618,3.451,27.613,27.804,11.742,12.427,100,100,40,"40
"
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC  1,Unchanged,132,0.348,2.929,37.939,35.585,13.825,15.875,-,-,-,"-
"
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC  2,Unchanged,132,0.34,2.887,38.76,36.152,14.01,16.212,-,-,-,"-
"
WMIDS,Cellarhead,Newcastle 132 11,NEWC  1,Unchanged,132,0.424,2.978,36.279,33.717,13.417,16.355,-,-,-,"-
"
WMIDS,Cellarhead,Newcastle 132 11,NEWC  2,Unchanged,132,0.422,2.974,37.044,33.795,13.432,16.511,-,-,-,"-
"
WMIDS,Cellarhead,Newcastle 132 11,NEWC  3,Unchanged,132,0.424,2.978,36.279,33.717,13.417,16.355,-,-,-,"-
"
WMIDS,Cellarhead,Stagefields 132 11,STAG  1,Unchanged,132,0.388,3.135,31.608,33.211,13.167,13.346,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Stagefields 132 11,STAG  2,Unchanged,132,0.386,3.128,32.449,33.256,13.152,13.619,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT  1,Unchanged,132,0.35,2.895,41.005,35.748,13.808,17.306,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT  4,Unchanged,132,0.351,2.891,41.049,35.763,13.819,17.336,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT  T1,Unchanged,132,0.358,2.944,39.92,35.134,13.605,16.861,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT  T2,Unchanged,132,0.357,2.942,40.007,35.162,13.61,16.896,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT 2,Unchanged,132,0.351,2.892,41.027,35.762,13.817,17.328,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT 3,Unchanged,132,0.35,2.9,40.943,35.689,13.786,17.28,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Boothen 132 11 (GT1B & GT2B),BOOT33 1,Unchanged,33,0.179,11.33,7.113,41.92,14.073,2.577,62.5,-,25,"-
"
WMIDS,Cellarhead,Boothen 132 11 (GT1B & GT2B),BOOT33 2,Unchanged,33,0.179,11.33,7.113,41.919,14.073,2.577,62.5,-,25,"-
"
WMIDS,Cellarhead,Brit. Industrial Sand (33kV Supply),BRIS33 1,Unchanged,33,14.327,37.594,3.009,8.26,4.248,1.371,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Brit. Industrial Sand (33kV Supply),BRIS33 2,Unchanged,33,14.328,37.585,3.009,8.261,4.249,1.371,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Cauldon 33 11,CAUL33,Unchanged,33,18.303,48.888,2.496,6.388,3.281,1.12,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Cauldon 33 11,CAUL33 1,Unchanged,33,24.833,50.773,2.424,5.309,2.994,1.07,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Cauldon 33 11,CAUL33 2,Unchanged,33,27.368,57.005,2.206,4.767,2.674,0.995,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Cauldon Cement (33kV Supply),CAUC33 1,Unchanged,33,26.847,53.472,2.305,4.964,2.818,1.028,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Cauldon Cement (33kV Supply),CAUC33 2,Unchanged,33,29.344,59.671,2.111,4.491,2.534,0.958,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Cheadle 33 11 (T1),CHEA33 1,Unchanged,33,15.172,39.32,2.806,7.769,4.009,1.279,62.5,-,25,"-
"
WMIDS,Cellarhead,Cheadle 33 11 (T1),CHEA33 2,Unchanged,33,1.794,13.045,6.561,31.832,13.103,2.514,62.5,-,25,"-
"
WMIDS,Cellarhead,Cheddleton 33 11,CHED33 1,Unchanged,33,12.654,42.392,2.887,7.595,3.575,1.2,-,-,-,"-
"
WMIDS,Cellarhead,Cheddleton 33 11,CHED33 2,Unchanged,33,12.654,42.4,2.887,7.594,3.574,1.2,-,-,-,"-
"
WMIDS,Cellarhead,Congleton 33 11,CONG33 1,Unchanged,33,11.457,32.789,3.415,9.497,4.835,1.515,62.5,-,25,"-
"
WMIDS,Cellarhead,Congleton 33 11,CONG33 4,Unchanged,33,9.459,33.051,3.352,10.039,4.769,1.525,62.5,-,25,"-
"
WMIDS,Cellarhead,Congleton 33 11,CONG33 5,Unchanged,33,9.458,33.061,3.352,10.037,4.767,1.525,62.5,-,25,"-
"
WMIDS,Cellarhead,Cotes Heath 33 11,COTH33 1,Unchanged,33,2.418,14.752,6.251,27.778,11.63,2.567,62.5,-,25,"-
"
WMIDS,Cellarhead,Cotes Heath 33 11,COTH33 2,Unchanged,33,2.418,14.752,6.251,27.778,11.63,2.567,62.5,-,25,"-
"
WMIDS,Cellarhead,Eccleshall 33 11,ECCL33,Unchanged,33,18.497,43.611,2.78,6.969,3.728,1.259,-,-,-,"-
"
WMIDS,Cellarhead,Endon 33 11,ENDO33 1,Unchanged,33,8.389,30.17,3.938,11.055,5.183,1.578,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Endon 33 11,ENDO33 2,Unchanged,33,3.569,19.705,5.023,19.401,8.326,2.244,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Forsbrook 132 33,FORS33 1,Unchanged,33,0.479,10.03,6.93,47.212,16.995,2.632,62.5,-,25,"-
"
WMIDS,Cellarhead,Forsbrook 132 33,FORS33 2,Unchanged,33,0.479,10.03,6.93,47.212,16.995,2.632,62.5,-,25,"-
"
WMIDS,Cellarhead,Froghall 33 11,FROG33 1,Unchanged,33,18.448,44.715,2.626,6.738,3.528,1.207,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Generation (Stoke CHP 33kv Supply),STOK33 1,Unchanged,33,0.306,11.698,7.238,39.912,13.593,2.559,62.5,-,25,"-
"
WMIDS,Cellarhead,Generation (Stoke CHP 33kv Supply),STOK33 2,Unchanged,33,0.306,11.699,7.237,39.908,13.591,2.559,62.5,-,25,"-
"
WMIDS,Cellarhead,Gnosall 33 11,GNOS33,Unchanged,33,27.302,58.543,2.14,4.907,2.673,0.97,-,-,-,"-
"
WMIDS,Cellarhead,Goldenhill Bank 33 11,GOLB33 1,Unchanged,33,4.143,18.908,5.459,19.327,8.739,2.42,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Goldenhill Bank 33 11,GOLB33 2,Unchanged,33,4.143,18.918,5.458,19.321,8.735,2.42,32.8,-,13.1,"-
"
WMIDS,Cellarhead,High Offley 33 11,HIGO33 1,Unchanged,33,12.918,37.272,3.335,8.774,4.418,1.38,32.8,-,13.1,"-
"
WMIDS,Cellarhead,High Offley 33 11,HIGO33 2,Unchanged,33,12.918,37.272,3.335,8.774,4.418,1.38,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Hill Chorlton 33 11,HILC33,Unchanged,33,7.314,25.511,4.274,13.724,6.622,1.863,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Hinstock 33 11,HINS33 1,Unchanged,33,19.843,40.776,2.869,6.807,3.752,1.292,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Hinstock 33 11,HINS33 2,Unchanged,33,19.844,40.774,2.869,6.807,3.752,1.292,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Hookgate 33 11,HOOK33 A,Unchanged,33,4.95,20.201,5.097,18.158,8.218,2.057,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Hookgate 33 11,HOOK33 B,Unchanged,33,4.95,20.198,5.097,18.16,8.219,2.057,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Hookgate 33 11,HOOK33 C,Unchanged,33,4.95,20.2,5.097,18.159,8.219,2.057,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Kingsley Holt 33 11,KINH33 1,Unchanged,33,8.894,28.007,4.082,11.761,5.894,1.613,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Kingsley Holt 33 11,KINH33 2,Unchanged,33,11.436,34.039,3.496,9.446,4.819,1.461,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Knypersley 33 11,KNYP33 1,Unchanged,33,1.309,10.431,7.798,39.731,15.776,2.911,62.5,-,25,"-
"
WMIDS,Cellarhead,Knypersley 33 11,KNYP33 2,Unchanged,33,1.309,10.426,7.798,39.743,15.783,2.911,62.5,-,25,"-
"
WMIDS,Cellarhead,Leek 33 11,LEEK33 1,Unchanged,33,17.752,53.002,2.264,5.772,2.793,0.982,80,-,31.5,"-
"
WMIDS,Cellarhead,Leek 33 11,LEEK33 2,Unchanged,33,7.961,31.96,3.517,10.89,5.014,1.675,80,-,31.5,"-
"
WMIDS,Cellarhead,Leek 33 11,LEEK33 3,Unchanged,33,7.96,31.969,3.517,10.889,5.013,1.675,80,-,31.5,"-
"
WMIDS,Cellarhead,Longton 132 11,LONG33 1,Unchanged,33,0.75,29.027,1.523,16.903,6.123,0.88,43.7,-,17.5,"-
"
WMIDS,Cellarhead,Market Drayton 33 11,MARD33 1,Unchanged,33,8.723,28.082,3.937,11.957,5.748,1.686,43.7,-,17.5,"-
"
WMIDS,Cellarhead,Market Drayton 33 11,MARD33 2,Unchanged,33,8.723,28.082,3.937,11.957,5.748,1.686,43.7,-,17.5,"-
"
WMIDS,Cellarhead,Market Drayton 33 11,MARD33 5,Unchanged,33,8.723,28.082,3.937,11.957,5.748,1.686,43.7,-,17.5,"-
"
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC33 A,Unchanged,33,0.527,11.02,7.263,44.167,15.748,2.793,62.5,-,25,"-
"
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC33 B,Unchanged,33,0.527,11.02,7.263,44.167,15.748,2.793,62.5,-,25,"-
"
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC33 C,Unchanged,33,0.527,11.021,7.263,44.166,15.748,2.793,62.5,-,25,"-
"
WMIDS,Cellarhead,Newcastle 132 11,NEWC33 1,Unchanged,33,1,22.757,2.476,20.657,7.493,0.932,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Newcastle 132 11,NEWC33 2,Unchanged,33,1,22.757,2.476,20.657,7.493,0.932,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Scot Hay 33 11,SCOH33 1,Unchanged,33,5.884,34.493,2.257,11.277,4.758,0.802,31.3,-,12.5,"-
"
WMIDS,Cellarhead,Scot Hay 33 11,SCOH33 2,Unchanged,33,5.884,34.502,2.257,11.275,4.757,0.802,31.3,-,12.5,"-
"
WMIDS,Cellarhead,Simplex 33 11,SIMP33 1,Unchanged,33,2.137,12.506,6.143,31.643,13.427,2.437,78.8,-,31.5,"-
"
WMIDS,Cellarhead,Simplex 33 11,SIMP33 2,Unchanged,33,5.002,36.526,4.094,11.721,4.849,1.519,78.8,-,31.5,"-
"
WMIDS,Cellarhead,Stagefields 132 11,STAG33T6,New,33,13.637,38.17,3.001,8.311,4.266,1.395,-,-,-,"-
"
WMIDS,Cellarhead,Talke 33 11,TALK33 1,Unchanged,33,16.389,56.188,1.623,5.899,2.775,0.628,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Talke 33 11,TALK33 2,Unchanged,33,16.389,56.198,1.623,5.899,2.774,0.627,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Tean 33 11,TEAN33 1,Unchanged,33,11.398,31,3.306,10.032,5.086,1.501,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Tean 33 11,TEAN33 2,Unchanged,33,11.398,31.009,3.306,10.03,5.084,1.5,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT33 1,Unchanged,33,0.601,8.749,8.091,51.7,18.846,3.076,80,-,31.5,"-
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT33 2,Unchanged,33,0.601,8.749,8.091,51.7,18.846,3.076,80,-,31.5,"-
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT33 3,Unchanged,33,0.601,8.749,8.091,51.7,18.846,3.076,80,-,31.5,"-
"
WMIDS,Cellarhead,Boothen 132 11 (GT1B & GT2B),BOOT11 1,Unchanged,11,3.199,60.511,2.165,24.39,8.642,1.025,62.5,-,25,"-
"
WMIDS,Cellarhead,Boothen 132 11 (GT1B & GT2B),BOOT11 2,Unchanged,11,2.925,64.966,2.133,24.085,8.604,1.015,62.5,-,25,"-
"
WMIDS,Cellarhead,Boothen 132 11 (GT1B & GT2B),BOOT11 3,Unchanged,11,4.396,103.537,2.084,14.465,5.081,0.982,62.5,-,25,"-
"
WMIDS,Cellarhead,Burslem 132 11,BURS113A,Unchanged,11,2.278,55.191,2.132,26.112,9.014,1.008,62.5,-,25,"-
"
WMIDS,Cellarhead,Burslem 132 11,BURS113B,Unchanged,11,2.278,55.191,2.132,26.112,9.014,1.008,62.5,-,25,"-
"
WMIDS,Cellarhead,Burslem 132 11,BURS114A,Unchanged,11,2.607,50.665,2.142,28.227,9.667,1.021,62.5,-,25,"-
"
WMIDS,Cellarhead,Burslem 132 11,BURS114B,Unchanged,11,2.607,50.665,2.142,28.226,9.667,1.021,62.5,-,25,"-
"
WMIDS,Cellarhead,Cauldon 33 11,CAUL11 1,Unchanged,11,28.4,164.282,2.629,7.681,3.181,1.369,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Cauldon 33 11,CAUL11 2,Unchanged,11,27.588,162.637,2.632,7.73,3.235,1.365,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Cauldon Cement (33kV Supply),CAUC1125,Unchanged,11,31.416,124.977,0,8.696,4.063,0,-,-,-,"-
"
WMIDS,Cellarhead,Cauldon Cement (33kV Supply),CAUC1126,Unchanged,11,34.154,131.667,0,8.175,3.843,0,-,-,-,"-
"
WMIDS,Cellarhead,Cheadle 33 11 (T1),CHEA11 1,Unchanged,11,19.208,117.527,1.687,10.782,4.434,0.76,50,-,20,"-
"
WMIDS,Cellarhead,Cheadle 33 11 (T1),CHEA11 2,Unchanged,11,2.355,92.08,1.733,16.632,5.866,0.778,50,-,20,"-
"
WMIDS,Cellarhead,Cheddleton 33 11,CHED11 1,Unchanged,11,17.002,104.887,4.794,11.766,4.773,1.809,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Cheddleton 33 11,CHED11 2,Unchanged,11,17.002,104.887,4.794,11.766,4.773,1.809,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Congleton 33 11,CONG11 1,Unchanged,11,11.539,140.147,1.612,9.956,3.615,0.729,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Congleton 33 11,CONG11 4,Unchanged,11,11.524,113.871,1.642,11.882,4.456,0.748,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Congleton 33 11,CONG11 5,Unchanged,11,9.89,132.99,1.657,10.716,3.847,0.758,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Cotes Heath 33 11,COTH11 1,Unchanged,11,7.003,113.579,1.649,12.186,4.293,0.733,62.5,-,25,"-
"
WMIDS,Cellarhead,Cotes Heath 33 11,COTH11 2,Unchanged,11,6.427,132.907,1.65,10.74,3.896,0.731,62.5,-,25,"-
"
WMIDS,Cellarhead,Eccleshall 33 11,ECCL11 1,Unchanged,11,20.436,112.41,1.624,11.487,4.767,0.732,40,-,16,"-
"
WMIDS,Cellarhead,Endon 33 11,ENDO11 1,Unchanged,11,9.371,144.583,2.709,10.16,3.719,1.444,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Endon 33 11,ENDO11 2,Unchanged,11,3.418,125.725,2.763,12.292,4.172,1.468,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Froghall 33 11,FROG11 1,Unchanged,11,28.326,140.09,2.651,8.71,3.476,1.372,52.5,-,21,"-
"
WMIDS,Cellarhead,Gnosall 33 11,GNOS11 1,Unchanged,11,34.019,140.573,2.608,8.492,3.744,0.969,40,-,16,"-
"
WMIDS,Cellarhead,Goldenhill Bank 33 11,GOLB11 1,Unchanged,11,2.819,77.663,5.698,19.094,6.774,2.24,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Goldenhill Bank 33 11,GOLB11 2,Unchanged,11,2.819,77.663,5.698,19.094,6.774,2.24,32.8,-,13.1,"-
"
WMIDS,Cellarhead,High Offley 33 11,HIGO11 1,Unchanged,11,19.479,149.204,2.613,8.781,3.553,1.374,32.8,-,13.1,"-
"
WMIDS,Cellarhead,High Offley 33 11,HIGO11 2,Unchanged,11,19.479,149.204,2.613,8.781,3.553,1.374,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Hill Chorlton 33 11,HILC11 1,Unchanged,11,13.663,172.992,3.165,8.253,3.103,1.15,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Hinstock 33 11,HINS11 1,Unchanged,11,27.288,119.135,2.638,9.624,4.277,1.388,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Hinstock 33 11,HINS11 2,Unchanged,11,27.288,119.135,2.638,9.624,4.277,1.388,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Hookgate 33 11,HOOK11 1,Unchanged,11,11.513,135.851,2.705,10.419,3.902,1.434,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Kingsley Holt 33 11,KINH11 1,Unchanged,11,15.682,145.348,2.699,9.454,3.637,0.999,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Kingsley Holt 33 11,KINH11 2,Unchanged,11,17.415,158.424,2.66,8.62,3.387,0.981,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Knypersley 33 11,KNYP11 1,Unchanged,11,4.119,117.055,2.768,12.726,4.503,1.446,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Knypersley 33 11,KNYP11 2,Unchanged,11,7.651,76.004,2.813,16.935,5.914,1.486,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Leek 33 11,LEEK11 1,Unchanged,11,23.862,116.701,2.651,10.279,4.239,1.421,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Leek 33 11,LEEK11 2,Unchanged,11,9.358,87.115,2.791,15.388,5.745,1.48,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Longton 132 11,LONG113A,Unchanged,11,3.371,71.181,2.103,20.107,6.942,0.996,62.5,-,25,"-
"
WMIDS,Cellarhead,Longton 132 11,LONG113B,Unchanged,11,3.353,72.588,2.111,19.835,6.924,1,62.5,-,25,"-
"
WMIDS,Cellarhead,Longton 132 11,LONG114A,Unchanged,11,3.583,62.837,2.127,22.316,7.819,1.008,62.5,-,25,"-
"
WMIDS,Cellarhead,Longton 132 11,LONG114B,Unchanged,11,3.786,65.224,2.098,21.407,7.298,0.993,62.5,-,25,"-
"
WMIDS,Cellarhead,Market Drayton 33 11,MARD11 1,Unchanged,11,10.855,58.758,4.704,20.627,8.531,2.798,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Market Drayton 33 11,MARD11 2,Unchanged,11,10.855,58.758,4.704,20.627,8.531,2.798,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Market Drayton 33 11,MARD11 5,Unchanged,11,10.855,58.758,4.704,20.627,8.531,2.798,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC11 3,Unchanged,11,5.447,118.511,2.071,12.508,4.32,1.002,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC11 4,Unchanged,11,2.775,55.967,2.926,25.875,8.959,1.535,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC11 5,Unchanged,11,2.775,55.967,2.926,25.875,8.959,1.535,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Newcastle 132 11,NEWC11 5,Unchanged,11,1.598,67.124,2.877,22.045,7.256,1.511,62.5,-,25,"-
"
WMIDS,Cellarhead,Newcastle 132 11,NEWC113A,Unchanged,11,1.602,50.145,1.893,29.384,10.178,0.729,62.5,-,25,"-
"
WMIDS,Cellarhead,Newcastle 132 11,NEWC113B,Unchanged,11,1.602,50.144,1.893,29.385,10.178,0.729,62.5,-,25,"-
"
WMIDS,Cellarhead,Newcastle 132 11,NEWC114A,Unchanged,11,2.294,44.377,1.851,32.459,10.992,0.737,62.5,-,25,"-
"
WMIDS,Cellarhead,Newcastle 132 11,NEWC114B,Unchanged,11,2.294,44.376,1.851,32.46,10.992,0.737,62.5,-,25,"-
"
WMIDS,Cellarhead,Scot Hay 33 11,SCOH11 1,Unchanged,11,14.287,146.271,2.656,9.436,3.488,1.393,52.5,-,21,"-
"
WMIDS,Cellarhead,Simplex 33 11,SIMP11 1,Unchanged,11,4.292,111.045,2.798,13.415,4.674,1.463,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Simplex 33 11,SIMP11 2,Unchanged,11,6.575,135.418,2.761,11.008,3.898,1.45,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Stagefields 132 11,STAG113A,Unchanged,11,1.589,47.921,2.026,30.442,10.213,0.789,62.5,-,25,"-
"
WMIDS,Cellarhead,Stagefields 132 11,STAG113B,Unchanged,11,1.589,47.921,2.026,30.442,10.213,0.789,62.5,-,25,"-
"
WMIDS,Cellarhead,Stagefields 132 11,STAG114A,Unchanged,11,1.303,50.337,2.084,29.071,9.886,0.783,62.5,-,25,"-
"
WMIDS,Cellarhead,Stagefields 132 11,STAG114B,Unchanged,11,1.303,50.337,2.084,29.071,9.886,0.783,62.5,-,25,"-
"
WMIDS,Cellarhead,Talke 33 11,TALK11 1,Unchanged,11,21.647,96.246,2.758,12.084,5.196,1.447,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Talke 33 11,TALK11 2,Unchanged,11,21.647,96.246,2.758,12.084,5.196,1.447,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Tean 33 11,TEAN11 1,Unchanged,11,14.816,86.078,2.875,14.525,6.08,1.506,50,-,20,"-
"
WMIDS,Cellarhead,Tean 33 11,TEAN11 2,Unchanged,11,14.816,86.078,2.875,14.525,6.08,1.506,50,-,20,"-
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT11 1,Unchanged,11,4.098,64.738,2.867,21.724,7.895,1.495,32.8,-,13.1,"-
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT11 2,Unchanged,11,4.098,64.738,2.867,21.724,7.895,1.495,32.8,-,13.1,"-
"
WMIDS,East Claydon,Banbury 132 11,BANB 1,Unchanged,132,0.557,5.307,17.328,19.591,7.701,6.965,-,-,-,"-
"
WMIDS,East Claydon,Banbury 132 11,BANB 2,Unchanged,132,0.557,5.307,17.328,19.591,7.701,6.965,-,-,-,"-
"
WMIDS,East Claydon,Banbury 132 11,BANB 3,Unchanged,132,0.557,5.307,17.328,19.591,7.701,6.965,-,-,-,"-
"
WMIDS,East Claydon,Banbury 132 11,BANB111A,Unchanged,11,0.971,66.038,3.499,22.319,7.783,1.308,-,-,-,"-
"
WMIDS,East Claydon,Banbury 132 11,BANB111B,Unchanged,11,0.971,66.038,3.499,22.319,7.783,1.308,-,-,-,"-
"
WMIDS,East Claydon,Banbury 132 11,BANB112A,Unchanged,11,1.705,63.6,3.599,22.634,7.626,1.319,-,-,-,"-
"
WMIDS,East Claydon,Banbury 132 11,BANB112B,Unchanged,11,1.643,54.076,3.633,26.089,8.485,1.334,-,-,-,"-
"
WMIDS,East Claydon,Banbury 132 11,BANB113A,Unchanged,11,1.57,43.689,1.512,31.386,10.277,0.984,-,-,-,"-
"
WMIDS,East Claydon,Banbury 132 11,BANB113B,Unchanged,11,1.57,43.689,1.512,31.386,10.277,0.984,-,-,-,"-
"
WMIDS,Feckenham,Bevington 66 11,BEVI66 1,Unchanged,66,3.753,8.858,3.359,16.008,8.574,2.294,-,-,-,"-
"
WMIDS,Feckenham,Bevington 66 11,BEVI66 2,Unchanged,66,3.662,8.784,3.362,16.224,8.641,2.295,-,-,-,"-
"
WMIDS,Feckenham,Bloxham 66 11,BLOX66 1,Unchanged,66,11.265,28.39,1.707,4.925,2.605,1.034,-,-,-,"-
"
WMIDS,Feckenham,Bloxham 66 11,BLOX66 2,Unchanged,66,11.542,28.622,1.698,4.883,2.601,1.034,-,-,-,"-
"
WMIDS,Feckenham,Broadway 66 11,BROA66 1,Unchanged,66,2.611,10.686,3.094,15.824,7.208,2.076,21.9,-,8.8,"-
"
WMIDS,Feckenham,Broadway 66 11,BROA66 2,Unchanged,66,2.611,10.686,3.094,15.824,7.208,2.076,21.9,-,8.8,"-
"
WMIDS,Feckenham,Brotheridge Green 66 11,BROG66 1,Unchanged,66,5.06,18.719,2.377,8.769,4.088,1.491,32.8,-,13.1,"-
"
WMIDS,Feckenham,Brotheridge Green 66 11,BROG66 2,Unchanged,66,5.07,18.728,2.376,8.76,4.086,1.491,32.8,-,13.1,"-
"
WMIDS,Feckenham,Drayton Farm North 66 11 (T1 & T2),DRAF66 1,Unchanged,66,1.479,9.242,3.387,20.699,8.626,2.262,78.8,-,31.5,"-
"
WMIDS,Feckenham,Drayton Farm North 66 11 (T1 & T2),DRAF66 2,Unchanged,66,1.479,9.243,3.387,20.697,8.625,2.262,78.8,-,31.5,"-
"
WMIDS,Feckenham,Droitwich 66 11 (T1 & T2),DROI66 3,Unchanged,66,4.558,21.84,2.248,8.212,3.622,1.358,21.9,-,8.8,"-
"
WMIDS,Feckenham,Epwell 66 11,EPWE66 1,Unchanged,66,8.541,20.086,2.125,6.786,3.622,1.345,-,-,-,"-
"
WMIDS,Feckenham,Epwell 66 11,EPWE66 2,Unchanged,66,8.881,20.397,2.113,6.687,3.613,1.344,-,-,-,"-
"
WMIDS,Feckenham,Evesham 66 11,EVES66A1,Unchanged,66,0.978,6.802,3.78,28.727,11.57,2.629,78.8,-,31.5,"-
"
WMIDS,Feckenham,Evesham 66 11,EVES66A2,Unchanged,66,3.869,9.165,3.285,15.388,8.207,2.237,78.8,-,31.5,"-
"
WMIDS,Feckenham,Evesham 66 11,EVES66B1,Unchanged,66,0.978,6.802,3.78,28.727,11.57,2.629,78.8,-,31.5,"-
"
WMIDS,Feckenham,Evesham 66 11,EVES66B2,Unchanged,66,3.869,9.165,3.285,15.388,8.207,2.237,78.8,-,31.5,"-
"
WMIDS,Feckenham,Evesham 66 11,EVES66C1,Unchanged,66,0.978,6.802,3.78,28.727,11.57,2.629,78.8,-,31.5,"-
"
WMIDS,Feckenham,Feckenham 66kV,FECK66,Unchanged,66,0.244,3.803,4.516,58.996,21.042,3.155,62.5,-,25,"-
"
WMIDS,Feckenham,Great Alne 66 11,GREA66 1,Unchanged,66,1.509,9.414,3.415,20.426,8.56,2.281,32.8,-,13.1,"-
"
WMIDS,Feckenham,Great Alne 66 11,GREA66 3,Unchanged,66,1.509,9.415,3.415,20.424,8.558,2.281,32.8,-,13.1,"-
"
WMIDS,Feckenham,Ipsley 66 11,IPSL66 1,Unchanged,66,0.859,7.848,3.705,26.665,10.329,2.509,32.8,-,13.1,"-
"
WMIDS,Feckenham,Ipsley 66 11,IPSL66 2,Unchanged,66,0.85,7.839,3.706,26.737,10.342,2.51,32.8,-,13.1,"-
"
WMIDS,Feckenham,Ledbury 66 11 (T2),LEDB66 2,Unchanged,66,12.824,29.663,1.695,4.594,2.449,1.036,100,-,40,"-
"
WMIDS,Feckenham,Long Marston 66 11,LONM66 1,Unchanged,66,10.3,18.54,2.33,6.713,3.897,1.542,-,-,-,"-
"
WMIDS,Feckenham,Long Marston 66 11,LONM66 2,Unchanged,66,5.221,12.193,2.865,11.344,6.074,1.917,-,-,-,"-
"
WMIDS,Feckenham,Moreton 66 11,MORE66 1,Unchanged,66,3.554,12.9,2.797,12.538,5.876,1.828,21.9,-,8.8,"-
"
WMIDS,Feckenham,Moreton 66 11,MORE66 2,Unchanged,66,3.554,12.9,2.797,12.538,5.876,1.828,21.9,-,8.8,"-
"
WMIDS,Feckenham,Pershore 66 11,PERS66 1,Unchanged,66,2.23,11.391,3.086,15.984,6.887,2.026,62.5,-,25,"-
"
WMIDS,Feckenham,Pershore 66 11,PERS66 2,Unchanged,66,2.23,11.391,3.086,15.984,6.887,2.026,62.5,-,25,"-
"
WMIDS,Feckenham,Redditch North 66 11,REDN66 1,Unchanged,66,1.314,10.669,3.392,19.201,7.761,2.251,62.5,-,25,"-
"
WMIDS,Feckenham,Redditch North 66 11,REDN66 2,Unchanged,66,2.133,11.742,3.163,16.164,6.94,2.079,62.5,-,25,"-
"
WMIDS,Feckenham,Redditch South 66 11,REDS66 1,Unchanged,66,0.41,5.039,4.271,43.252,16.074,2.969,-,-,-,"-
"
WMIDS,Feckenham,Redditch South 66 11,REDS66 2,Unchanged,66,0.41,5.039,4.271,43.252,16.074,2.969,-,-,-,"-
"
WMIDS,Feckenham,Shipston 66 11,SHIP66 1,Unchanged,66,2.941,10.809,3.034,15.107,7.041,2.016,65.6,-,26.2,"-
"
WMIDS,Feckenham,Shipston 66 11,SHIP66 2,Unchanged,66,2.941,10.809,3.034,15.107,7.041,2.016,65.6,-,26.2,"-
"
WMIDS,Feckenham,Shipston 66 11,SHIP66 3,Unchanged,66,2.941,10.809,3.034,15.107,7.041,2.016,65.6,-,26.2,"-
"
WMIDS,Feckenham,Shipston 66 11,SHIP66 4,Unchanged,66,2.941,10.809,3.034,15.107,7.041,2.016,65.6,-,26.2,"-
"
WMIDS,Feckenham,Stow 66 11,STOW66,Unchanged,66,6.695,20.909,2.181,7.33,3.616,1.358,-,-,-,"-
"
WMIDS,Feckenham,Stratford 66 11,STRA66 1,Unchanged,66,1.418,8.867,3.419,21.53,8.917,2.291,65.6,-,26.2,"-
"
WMIDS,Feckenham,Stratford 66 11,STRA66 2,Unchanged,66,1.418,8.867,3.419,21.53,8.917,2.291,65.6,-,26.2,"-
"
WMIDS,Feckenham,Stratford 66 11,STRA66 3,Unchanged,66,1.418,8.867,3.419,21.53,8.917,2.291,65.6,-,26.2,"-
"
WMIDS,Feckenham,Strensham 66 11,STRE66 1,Unchanged,66,2.7,11.917,2.988,14.599,6.472,1.969,100,-,40,"-
"
WMIDS,Feckenham,Strensham 66 11,STRE66 2,Unchanged,66,2.7,11.917,2.988,14.599,6.472,1.969,100,-,40,"-
"
WMIDS,Feckenham,Bevington 66 11,BEVI11 1,Unchanged,11,2.928,90.97,1.69,15.879,5.682,1.174,32.8,-,13.1,"-
"
WMIDS,Feckenham,Bevington 66 11,BEVI11 2,Unchanged,11,4.153,79.098,1.73,17.982,6.493,1.203,32.8,-,13.1,"-
"
WMIDS,Feckenham,Bloxham 66 11,BLOX11 1,Unchanged,11,12.914,60.137,4.166,19.248,8.769,1.542,62.5,-,25,"-
"
WMIDS,Feckenham,Bloxham 66 11,BLOX11 2,Unchanged,11,12.914,60.137,4.166,19.248,8.769,1.542,62.5,-,25,"-
"
WMIDS,Feckenham,Broadway 66 11,BROA11 1,Unchanged,11,5.054,39.31,2.081,32.293,12.901,1.468,62.5,-,25,"-
"
WMIDS,Feckenham,Broadway 66 11,BROA11 2,Unchanged,11,5.054,39.31,2.081,32.293,12.901,1.468,62.5,-,25,"-
"
WMIDS,Feckenham,Brotheridge Green 66 11,BROG11 1,Unchanged,11,8.532,78.265,5.281,16.703,6.466,1.976,32.8,-,13.1,"-
"
WMIDS,Feckenham,Brotheridge Green 66 11,BROG11 2,Unchanged,11,8.532,78.265,5.281,16.703,6.466,1.976,32.8,-,13.1,"-
"
WMIDS,Feckenham,Drayton Farm North 66 11 (T1 & T2),DRAF11 1,Unchanged,11,3.485,79.119,2.039,17.981,6.642,0.777,62.5,-,25,"-
"
WMIDS,Feckenham,Drayton Farm North 66 11 (T1 & T2),DRAF11 2,Unchanged,11,3.444,79.656,2.042,17.902,6.648,0.776,62.5,-,25,"-
"
WMIDS,Feckenham,Droitwich 66 11 (T1 & T2),DROI113A,Unchanged,11,3.992,86.808,1.936,16.673,5.814,1.361,40,-,16,"-
"
WMIDS,Feckenham,Droitwich 66 11 (T1 & T2),DROI113B,Unchanged,11,3.679,87.489,1.94,16.657,5.815,1.364,40,-,16,"-
"
WMIDS,Feckenham,Epwell 66 11,EPWE11 1,Unchanged,11,12.927,103.52,1.22,12.415,4.82,0.853,32.8,-,13.1,"-
"
WMIDS,Feckenham,Epwell 66 11,EPWE11 2,Unchanged,11,13.751,120.753,1.192,11.161,4.454,0.831,32.8,-,13.1,"-
"
WMIDS,Feckenham,Evesham 66 11,EVES11 1,Unchanged,11,3.489,61.918,1.857,22.851,8.164,1.3,32.8,-,13.1,"-
"
WMIDS,Feckenham,Evesham 66 11,EVES11 2,Unchanged,11,3.772,60.059,1.845,23.133,8.114,1.29,32.8,-,13.1,"-
"
WMIDS,Feckenham,Feckenham 66kV,FECK11 1,Unchanged,11,1.133,119.043,1.765,12.736,4.477,0.655,62.5,-,25,"-
"
WMIDS,Feckenham,Feckenham 66kV,FECK11 2,Unchanged,11,1.325,118.478,1.767,12.763,4.498,0.655,62.5,-,25,"-
"
WMIDS,Feckenham,Great Alne 66 11,GREA11 1,Unchanged,11,1.914,57.682,1.949,25.304,8.891,1.372,62.5,-,25,"-
"
WMIDS,Feckenham,Great Alne 66 11,GREA11 3,Unchanged,11,1.914,57.682,1.949,25.304,8.891,1.372,62.5,-,25,"-
"
WMIDS,Feckenham,Ipsley 66 11,IPSL111A,Unchanged,11,5.556,77.239,1.96,17.995,6.74,1.381,50,-,20,"-
"
WMIDS,Feckenham,Ipsley 66 11,IPSL111B,Unchanged,11,5.52,75.418,1.95,18.335,6.772,1.373,32.8,-,13.1,"-
"
WMIDS,Feckenham,Ipsley 66 11,IPSL113A,Unchanged,11,4.838,55.715,1.941,24.127,8.537,1.364,50,-,20,"-
"
WMIDS,Feckenham,Ipsley 66 11,IPSL113B,Unchanged,11,5.522,70.072,1.899,19.559,7.098,1.333,32.8,-,13.1,"-
"
WMIDS,Feckenham,Ledbury 66 11 (T2),LEDB11 2,Unchanged,11,21.649,127.935,1.762,9.687,3.977,1.227,62.5,-,25,"-
"
WMIDS,Feckenham,Long Marston 66 11,LONM11 1,Unchanged,11,15.747,82.018,1.884,14.335,6.269,1.325,32.8,-,13.1,"-
"
WMIDS,Feckenham,Long Marston 66 11,LONM11 2,Unchanged,11,8.96,72.595,1.885,17.558,7.134,1.326,32.8,-,13.1,"-
"
WMIDS,Feckenham,Moreton 66 11,MORE11 1,Unchanged,11,6.211,51.505,1.958,24.871,9.858,1.379,32.8,-,13.1,"-
"
WMIDS,Feckenham,Moreton 66 11,MORE11 2,Unchanged,11,6.211,51.505,1.958,24.871,9.858,1.379,32.8,-,13.1,"-
"
WMIDS,Feckenham,Pershore 66 11,PERS11 1,Unchanged,11,2.214,71.776,2.056,20.269,7.096,0.777,62.5,-,25,"-
"
WMIDS,Feckenham,Pershore 66 11,PERS11 2,Unchanged,11,4.327,84.524,2.07,17.085,6.136,0.786,62.5,-,25,"-
"
WMIDS,Feckenham,Redditch North 66 11,REDN11 1,Unchanged,11,3.216,77.796,1.081,18.635,6.613,0.762,50,-,20,"-
"
WMIDS,Feckenham,Redditch North 66 11,REDN11 2,Unchanged,11,0.918,48.296,1.104,32.152,10.806,0.778,50,-,20,"-
"
WMIDS,Feckenham,Redditch North 66 11,REDN11 3,Unchanged,11,4.113,85.906,1.144,16.792,5.862,0.733,50,-,20,"-
"
WMIDS,Feckenham,Redditch South 66 11,REDS11 1,Unchanged,11,5.509,75.114,1.957,18.382,6.874,1.379,32.8,-,13.1,"-
"
WMIDS,Feckenham,Redditch South 66 11,REDS11 2,Unchanged,11,5.355,76.288,1.87,17.882,6.46,1.314,32.8,-,13.1,"-
"
WMIDS,Feckenham,Shipston 66 11,SHIP11 1,Unchanged,11,7.277,96.582,2.116,14.523,5.434,1.494,32.8,-,13.1,"-
"
WMIDS,Feckenham,Shipston 66 11,SHIP11 2,Unchanged,11,8.937,111.295,2.053,12.312,4.638,1.448,32.8,-,13.1,"-
"
WMIDS,Feckenham,Stow 66 11,STOW11 1,Unchanged,11,15.442,119.483,2.109,10.679,4.231,0.806,32.8,-,13.1,"-
"
WMIDS,Feckenham,Stow 66 11,STOW11 2,Unchanged,11,15.442,119.483,2.109,10.679,4.231,0.806,32.8,-,13.1,"-
"
WMIDS,Feckenham,Stratford 66 11,STRA11 1,Unchanged,11,2.958,66.49,1.899,21.886,7.627,1.331,32.8,-,13.1,"-
"
WMIDS,Feckenham,Stratford 66 11,STRA11 2,Unchanged,11,2.724,63.716,1.87,22.527,7.681,1.311,32.8,-,13.1,"-
"
WMIDS,Feckenham,Stratford 66 11,STRA11 3,Unchanged,11,3.326,75.753,1.838,18.779,6.867,1.289,32.8,-,13.1,"-
"
WMIDS,Feckenham,Strensham 66 11,STRE11 1,Unchanged,11,5.079,44.78,2.071,29.225,11.503,1.462,32.8,-,13.1,"-
"
WMIDS,Feckenham,Strensham 66 11,STRE11 2,Unchanged,11,5.079,44.78,2.071,29.225,11.503,1.462,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Cambridge Arms (no transformer),CAMB 2,Unchanged,132,0.725,6.859,9.888,15.623,6.239,4.226,100,100,40,"40
"
WMIDS,Iron Acton,Cambridge Arms (no transformer),CAMB 4,Unchanged,132,0.724,6.876,12.56,15.574,6.225,5.185,100,100,40,"40
"
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS  1,Unchanged,132,0.436,3.574,29.381,29.54,11.965,12.46,-,-,-,"-
"
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS  2,Unchanged,132,0.436,3.576,29.383,29.487,11.926,12.438,-,-,-,"-
"
WMIDS,Iron Acton,Iron Acton 132kV,IROA M1,Unchanged,132,0.161,2.761,52.042,41.751,15.359,19.758,56,67,21.9,"26.3
"
WMIDS,Iron Acton,Iron Acton 132kV,IROA M2,Unchanged,132,0.174,2.768,50.39,41.524,15.388,19.373,56,67,21.9,"26.3
"
WMIDS,Iron Acton,Iron Acton 132kV,IROA R1,Unchanged,132,0.161,2.761,52.042,41.751,15.359,19.758,56,67,21.9,"26.3
"
WMIDS,Iron Acton,Iron Acton 132kV,IROA R2,Unchanged,132,0.174,2.768,50.39,41.524,15.388,19.373,56,67,21.9,"26.3
"
WMIDS,Iron Acton,Ryeford 132 33,RYEF  1,Unchanged,132,0.906,7.816,7.851,13.467,5.445,3.429,39,46.9,15.3,"18.4
"
WMIDS,Iron Acton,Ryeford 132 33,RYEF  2,Unchanged,132,0.901,7.831,11.222,13.433,5.433,4.605,39,46.9,15.3,"18.4
"
WMIDS,Iron Acton,Abson (33kV Supply),ABSO33,Unchanged,33,4.334,25.255,2.138,15.416,6.487,1.308,62.5,-,25,"-
"
WMIDS,Iron Acton,Alveston 33 11,ALVE33 1,Unchanged,33,7.247,27.902,2.02,12.452,5.611,1.226,43.7,-,17.5,"-
"
WMIDS,Iron Acton,Alveston 33 11,ALVE33 2,Unchanged,33,7.247,27.904,2.02,12.451,5.611,1.226,43.7,-,17.5,"-
"
