Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
WMIDS,Iron Acton,Berkeley 33 11,BERK33 1,Unchanged,33,11.513,36.924,3.423,8.878,4.365,1.459,-,-,-,"-
"
WMIDS,Iron Acton,Berkeley 33 11,BERK33 2,Unchanged,33,17.25,41.265,3.062,7.054,3.754,1.4,-,-,-,"-
"
WMIDS,Iron Acton,Camp 33 11,CAMP33 1,Unchanged,33,11.355,34.29,3.774,9.357,4.648,1.636,43.8,-,17.5,"-
"
WMIDS,Iron Acton,Camp 33 11,CAMP33 2,Unchanged,33,11.355,34.294,3.774,9.357,4.648,1.636,43.8,-,17.5,"-
"
WMIDS,Iron Acton,Cherington 33 11,CHER33 1,Unchanged,33,12.86,37.939,3.494,8.392,4.208,1.513,43.8,-,17.5,"-
"
WMIDS,Iron Acton,Cherington 33 11,CHER33 2,Unchanged,33,12.86,37.937,3.494,8.393,4.209,1.513,43.8,-,17.5,"-
"
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS33 1,Unchanged,33,0.908,12.905,2.503,35.321,12.821,1.556,43.8,-,17.5,"-
"
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS33 2,Unchanged,33,0.908,12.906,2.503,35.32,12.821,1.556,43.8,-,17.5,"-
"
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS33 3,Unchanged,33,0.908,12.906,2.503,35.32,12.821,1.556,43.8,-,17.5,"-
"
WMIDS,Iron Acton,Coaley (no transformer),COAL33,Unchanged,33,3.067,17.028,6.82,22.601,9.646,2.568,43.8,-,17.5,"-
"
WMIDS,Iron Acton,Cowhorn 33 11,COWH33 1,Unchanged,33,8.849,39.454,1.788,9.151,4.083,1.065,-,-,-,"-
"
WMIDS,Iron Acton,Cowhorn 33 11,COWH33 2,Unchanged,33,8.708,38.725,1.81,9.309,4.167,1.081,-,-,-,"-
"
WMIDS,Iron Acton,Dudbridge 33 11,DUDB33 1,Unchanged,33,4.163,16.312,6.722,21.454,9.944,2.712,-,-,-,"-
"
WMIDS,Iron Acton,Dudbridge 33 11,DUDB33 2,Unchanged,33,3.349,15.756,6.964,23.397,10.38,2.783,-,-,-,"-
"
WMIDS,Iron Acton,Dudbridge 33 11,DUDB33 3,Unchanged,33,3.849,16.132,6.705,22.1,10.077,2.723,-,-,-,"-
"
WMIDS,Iron Acton,Dursley 33 11,DURS33 1,Unchanged,33,3.24,19.024,6.327,20.474,8.654,2.386,-,-,-,"-
"
WMIDS,Iron Acton,Dursley 33 11,DURS33 2,Unchanged,33,3.24,19.023,6.327,20.474,8.654,2.386,-,-,-,"-
"
WMIDS,Iron Acton,Dursley 33 11,DURS33 3,Unchanged,33,3.241,19.023,6.327,20.474,8.654,2.386,-,-,-,"-
"
WMIDS,Iron Acton,Hammerley Down 33 11,HAMD33 1,Unchanged,33,6.531,25.511,2.089,13.767,6.272,1.273,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Hammerley Down 33 11,HAMD33 2,Unchanged,33,6.531,25.515,2.089,13.766,6.272,1.273,43.7,-,17.5,"-
"
WMIDS,Iron Acton,Hammerley Down 33 11,HAMD33 3,New,33,24.581,57.274,2.521,5.048,2.727,1.165,43.7,-,17.5,"-
"
WMIDS,Iron Acton,Naishcombe Hill 33 11,NAIH33 1,Unchanged,33,5.413,30.451,2.007,12.688,5.368,1.217,-,-,-,"-
"
WMIDS,Iron Acton,Naishcombe Hill 33 11,NAIH33 2,Unchanged,33,5.204,29.621,2.032,13.045,5.523,1.235,-,-,-,"-
"
WMIDS,Iron Acton,Netherhills 33 11,NETH33 1,Unchanged,33,4.304,17.61,6.839,20.135,9.246,2.713,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Netherhills 33 11,NETH33 2,Unchanged,33,4.304,17.608,6.839,20.137,9.247,2.713,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Oxbridge 33 11,OXBR33 1,Unchanged,33,3.114,18.705,2.307,21.047,8.679,1.423,43.7,-,17.5,"-
"
WMIDS,Iron Acton,Oxbridge 33 11,OXBR33 2,Unchanged,33,3.114,18.712,2.307,21.041,8.676,1.423,43.7,-,17.5,"-
"
WMIDS,Iron Acton,Ryeford 132 33,RYEF33 A,Unchanged,33,0.902,9.876,9.564,44.287,16.592,3.487,43.7,-,17.5,"-
"
WMIDS,Iron Acton,Ryeford 132 33,RYEF33 B,Unchanged,33,0.902,9.876,9.564,44.287,16.592,3.487,43.7,-,17.5,"-
"
WMIDS,Iron Acton,Wapley 33kV,WAPL33 1,Unchanged,33,2.336,15.824,2.36,25.573,10.274,1.459,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Wapley 33kV,WAPL33 2,Unchanged,33,2.336,15.826,2.36,25.571,10.273,1.459,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Alveston 33 11,ALVE11 1,Unchanged,11,13.592,110.56,2.914,11.965,4.416,1.106,40,-,16,"-
"
WMIDS,Iron Acton,Alveston 33 11,ALVE11 2,Unchanged,11,13.423,98.37,2.896,13.113,4.842,1.122,40,-,16,"-
"
WMIDS,Iron Acton,Berkeley 33 11,BERK11 1,Unchanged,11,13.012,69.523,2.84,17.351,7.35,1.466,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Berkeley 33 11,BERK11 2,Unchanged,11,13.012,69.523,2.84,17.351,7.35,1.466,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Camp 33 11,CAMP11 1,Unchanged,11,16.748,91.387,2.771,13.128,5.522,1.426,50,-,20,"-
"
WMIDS,Iron Acton,Camp 33 11,CAMP11 2,Unchanged,11,16.748,91.387,2.771,13.128,5.522,1.426,50,-,20,"-
"
WMIDS,Iron Acton,Cherington 33 11,CHER11 1,Unchanged,11,18.65,99.156,2.765,12.098,5.177,1.423,62.5,-,25,"-
"
WMIDS,Iron Acton,Cherington 33 11,CHER11 2,Unchanged,11,18.65,99.156,2.765,12.098,5.177,1.423,62.5,-,25,"-
"
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS11 1,Unchanged,11,3.251,61.872,1.652,24.223,8.83,0.611,50,-,20,"-
"
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS11 2,Unchanged,11,3.07,63.067,1.633,22.989,8.183,0.601,50,-,20,"-
"
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS11 3,Unchanged,11,2.697,87.784,2.845,16.846,5.817,1.47,50,-,20,"-
"
WMIDS,Iron Acton,Cowhorn 33 11,COWH11 1,Unchanged,11,9.912,70.821,2.807,18.118,6.991,1.48,62.5,-,25,"-
"
WMIDS,Iron Acton,Cowhorn 33 11,COWH11 2,Unchanged,11,9.912,70.821,2.807,18.118,6.991,1.48,62.5,-,25,"-
"
WMIDS,Iron Acton,Dudbridge 33 11,DUDB11 1,Unchanged,11,8.198,100.152,1.684,13.695,5.017,0.748,50,-,20,"-
"
WMIDS,Iron Acton,Dudbridge 33 11,DUDB11 2,Unchanged,11,5.1,55.949,2.842,24.001,8.745,1.486,50,-,20,"-
"
WMIDS,Iron Acton,Dudbridge 33 11,DUDB11 3,Unchanged,11,5.1,55.949,2.842,24.001,8.745,1.486,50,-,20,"-
"
WMIDS,Iron Acton,Dursley 33 11,DURS11 1,Unchanged,11,5.124,55.673,2.832,23.815,8.983,1.453,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Dursley 33 11,DURS11 2,Unchanged,11,5.124,55.673,2.832,23.815,8.983,1.453,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Dursley 33 11,DURS11 3,Unchanged,11,5.124,55.683,2.832,23.812,8.981,1.453,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Hammerley Down 33 11,HAMD11 1,Unchanged,11,9.89,76.023,5.373,17.109,6.584,1.976,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Hammerley Down 33 11,HAMD11 2,Unchanged,11,9.89,76.023,5.373,17.109,6.584,1.976,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Naishcombe Hill 33 11,NAIH11 1,Unchanged,11,10.689,125.825,2.715,11.163,4.172,1.019,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Naishcombe Hill 33 11,NAIH11 2,Unchanged,11,12.538,144.846,2.665,9.602,3.601,0.985,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Netherhills 33 11,NETH11 1,Unchanged,11,13.22,123.374,1.665,10.722,4.109,0.733,50,-,20,"-
"
WMIDS,Iron Acton,Netherhills 33 11,NETH11 2,Unchanged,11,13.386,126.479,1.683,10.656,4.113,0.746,50,-,20,"-
"
WMIDS,Iron Acton,Oxbridge 33 11,OXBR11 1,Unchanged,11,5.298,62.795,2.896,22.092,8.177,1.513,62.5,-,25,"-
"
WMIDS,Iron Acton,Oxbridge 33 11,OXBR11 2,Unchanged,11,5.298,62.795,2.896,22.092,8.177,1.513,62.5,-,25,"-
"
WMIDS,Iron Acton,Ryeford 132 33,RYEF11 1,Unchanged,11,3.191,53.833,2.929,26.853,9.696,1.524,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Ryeford 132 33,RYEF11 2,Unchanged,11,3.191,53.833,2.929,26.853,9.696,1.524,32.8,-,13.1,"-
"
WMIDS,Iron Acton,Ryeford 132 33,RYEF11 3,Unchanged,11,4.27,93.284,1.705,15.603,5.538,0.751,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Hortonwood 132 11,HORT  1,Unchanged,132,0.373,4.021,27.694,26.955,10.359,11.095,100,100,40,"40
"
WMIDS,Ironbridge,Hortonwood 132 11,HORT  2,Unchanged,132,0.373,4.021,27.694,26.955,10.359,11.095,100,100,40,"40
"
WMIDS,Ironbridge,Hortonwood 132 11,HORT  3,Unchanged,132,0.373,4.021,27.694,26.955,10.359,11.095,100,100,40,"40
"
WMIDS,Ironbridge,Ironbridge & Shrewsbury 132kV,IRON  M1,Unchanged,132,0.301,4.047,31.921,27.836,10.52,12.159,39,47,15.3,"18.4
"
WMIDS,Ironbridge,Ironbridge & Shrewsbury 132kV,IRON  M2,Unchanged,132,0.297,4.045,31.622,27.598,10.317,11.922,39,47,15.3,"18.4
"
WMIDS,Ironbridge,Ironbridge & Shrewsbury 132kV,IRON  R1,Unchanged,132,0.311,6.677,21.396,17.955,6.738,8.011,39,47,15.3,"18.4
"
WMIDS,Ironbridge,Ironbridge & Shrewsbury 132kV,IRON  R2,Unchanged,132,0.311,6.677,21.396,17.955,6.738,8.011,39,47,15.3,"18.4
"
WMIDS,Ironbridge,Ketley 132 11 (GT4),KETL  1,Unchanged,132,0.336,4.036,28.332,27.387,10.453,11.181,100,78.8,40,"31.5
"
WMIDS,Ironbridge,Ketley 132 11 (GT4),KETL  2,Unchanged,132,0.341,4.03,28.477,27.187,10.331,11.217,100,78.8,40,"31.5
"
WMIDS,Ironbridge,Shrewsbury 132 33,SHRE  1,Unchanged,132,0.319,3.508,36.713,31.179,11.941,14.174,100,100,40,"40
"
WMIDS,Ironbridge,Shrewsbury 132 33,SHRE  2,Unchanged,132,0.319,3.508,36.713,31.179,11.941,14.174,100,100,40,"40
"
WMIDS,Ironbridge,Shrewsbury 132 33,SHRE  3,Unchanged,132,0.319,3.508,36.713,31.179,11.941,14.174,100,100,40,"40
"
WMIDS,Ironbridge,Shrewsbury 132 33,SHRE 4,Unchanged,132,0.319,3.512,36.66,31.146,11.929,14.155,100,100,40,"40
"
WMIDS,Ironbridge,Broseley 33 11,BROS33 1,Unchanged,33,3.411,15.654,5.154,23.419,10.736,1.973,-,-,-,"-
"
WMIDS,Ironbridge,Broseley 33 11,BROS33 2,Unchanged,33,4.494,18.062,4.912,19.438,9.209,1.902,-,-,-,"-
"
WMIDS,Ironbridge,Easthope 33 11,EAST33 1,Unchanged,33,20.586,50.493,2.351,5.844,3.195,0.985,-,-,-,"-
"
WMIDS,Ironbridge,Halesfield 33 11,HALF33 1,Unchanged,33,7.932,25.675,3.952,12.784,6.467,1.506,62.5,-,25,"-
"
WMIDS,Ironbridge,Halesfield 33 11,HALF33 2,Unchanged,33,7.435,23.934,3.907,13.411,6.676,1.511,62.5,-,25,"-
"
WMIDS,Ironbridge,Halesfield 33 11,HALF33 3,Unchanged,33,4.675,19.717,4.259,18.181,8.571,2.032,62.5,-,25,"-
"
WMIDS,Ironbridge,Ironbridge & Shrewsbury 132kV,IRON33 2,Unchanged,33,0.492,7.107,6.559,64.024,23.911,2.424,78.8,-,31.5,"-
"
WMIDS,Ironbridge,Ironbridge & Shrewsbury 132kV,IRON33 3,Unchanged,33,0.492,7.108,6.559,64.016,23.908,2.424,78.8,-,31.5,"-
"
WMIDS,Ironbridge,Ironbridge & Shrewsbury 132kV,IRON33 4,Unchanged,33,0.492,7.104,6.559,64.048,23.92,2.424,78.8,-,31.5,"-
"
WMIDS,Ironbridge,Ketley 132 11 (GT4),KETL33 1,Unchanged,33,0.977,12.807,4.326,34.935,12.836,2.892,62.5,-,25,"-
"
WMIDS,Ironbridge,Ketley 132 11 (GT4),KETL33 2,Unchanged,33,0.978,12.806,4.326,34.933,12.835,2.892,62.5,-,25,"-
"
WMIDS,Ironbridge,Ketley 132 11 (GT4),KETL33 3,Unchanged,33,0.979,12.81,4.326,34.924,12.833,2.892,62.5,-,25,"-
"
WMIDS,Ironbridge,Leebotwood 33 11,LEEB33 1,Unchanged,33,24.196,58.265,2.083,5.107,2.819,0.883,21.9,-,8.8,"-
"
WMIDS,Ironbridge,Leebotwood 33 11,LEEB33 2,Unchanged,33,29.557,77.838,1.586,3.883,2.027,0.719,21.9,-,8.8,"-
"
WMIDS,Ironbridge,Madeley 33 11,MADE33 1,Unchanged,33,6.518,20.586,4.767,15.713,7.96,1.734,-,-,-,"-
"
WMIDS,Ironbridge,Madeley 33 11,MADE33 2,Unchanged,33,6.511,20.559,4.768,15.733,7.971,1.735,-,-,-,"-
"
WMIDS,Ironbridge,Quatt 33 11 (T2),QUAT33 2,Unchanged,33,13.333,38.5,2.81,7.926,4.013,1.144,-,-,-,"-
"
WMIDS,Ironbridge,Shrewsbury 132 33,SHRE33 1,Unchanged,33,0.931,10.389,3.636,42.41,15.906,2.402,78.8,-,31.5,"-
"
WMIDS,Ironbridge,Shrewsbury 132 33,SHRE33 2,Unchanged,33,0.931,10.398,3.637,42.386,15.895,2.402,78.8,-,31.5,"-
"
WMIDS,Ironbridge,Shrewsbury 132 33,SHRE33 3,Unchanged,33,0.932,10.357,3.637,42.524,15.949,2.403,78.8,-,31.5,"-
"
WMIDS,Ironbridge,Star Aluminium,STAA33 1,Unchanged,33,7.142,22.706,4.366,14.047,6.825,1.555,43.7,-,17.5,"-
"
WMIDS,Ironbridge,Star Aluminium,STAA33 2,Unchanged,33,7.146,22.647,4.367,14.067,6.839,1.556,43.7,-,17.5,"-
"
WMIDS,Ironbridge,Star Aluminium,STAA33 3,Unchanged,33,7.144,22.675,4.367,14.057,6.832,1.556,43.7,-,17.5,"-
"
WMIDS,Ironbridge,Star Aluminium,STAA33 4,Unchanged,33,7.146,22.649,4.367,14.066,6.838,1.556,43.7,-,17.5,"-
"
WMIDS,Ironbridge,Worfield 33 11,WORF33 1,Unchanged,33,11.191,30.373,3.49,9.872,5.162,1.37,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Worfield 33 11,WORF33 2,Unchanged,33,11.193,30.373,3.49,9.871,5.161,1.37,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Broseley 33 11,BROS11 1,Unchanged,11,10.178,129.78,3.276,10.711,4.124,1.168,45.9,-,18.4,"-
"
WMIDS,Ironbridge,Broseley 33 11,BROS11 2,Unchanged,11,9.716,135.358,3.187,10.155,3.878,1.145,45.9,-,18.4,"-
"
WMIDS,Ironbridge,Easthope 33 11,EAST11 1,Unchanged,11,24.716,169.683,2.444,7.169,3.02,1.31,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Halesfield 33 11,HALF11 1,Unchanged,11,5.714,73.678,2.753,18.73,7.165,1.505,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Halesfield 33 11,HALF11 2,Unchanged,11,8.419,89.779,2.6,14.851,4.99,1.447,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Halesfield 33 11,HALF11 3,Unchanged,11,5.714,73.678,2.753,18.73,7.165,1.505,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Hortonwood 132 11,HORT11 1,Unchanged,11,3.703,72.848,2.139,19.514,7.06,0.802,50,-,20,"-
"
WMIDS,Ironbridge,Hortonwood 132 11,HORT11 2,Unchanged,11,4.17,68.744,1.636,20.211,7.603,0.747,50,-,20,"-
"
WMIDS,Ironbridge,Hortonwood 132 11,HORT11 3,Unchanged,11,3.81,68.77,2.103,20.356,7.358,0.797,50,-,20,"-
"
WMIDS,Ironbridge,Ketley 132 11 (GT4),KETL11 1,Unchanged,11,1.325,99.221,1.988,15.185,5.38,1.013,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Ketley 132 11 (GT4),KETL11 2,Unchanged,11,1.328,99.434,1.983,15.119,5.349,1.011,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Leebotwood 33 11,LEEB11 1,Unchanged,11,30.645,170.679,2.406,7.213,3.209,1.293,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Leebotwood 33 11,LEEB11 2,Unchanged,11,37.992,195.073,1.944,6.002,2.593,1.293,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Madeley 33 11,MADE11 1,Unchanged,11,3.031,54.336,2.737,26.141,9.494,1.506,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Madeley 33 11,MADE11 2,Unchanged,11,3.031,54.336,2.737,26.141,9.494,1.506,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Quatt 33 11 (T2),QUAT11 2,Unchanged,11,18.705,128.233,4.466,9.67,3.838,1.659,62.5,-,25,"-
"
WMIDS,Ironbridge,Star Aluminium,STAA11 1,Unchanged,11,9.253,57.851,2.688,20.989,8.816,1.478,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Star Aluminium,STAA11 2,Unchanged,11,9.762,93.218,1.591,14.074,5.546,0.757,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Star Aluminium,STAA11 3,Unchanged,11,9.253,57.851,2.688,20.989,8.816,1.478,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Star Aluminium,STAA11 4,Unchanged,11,9.101,103.612,1.581,12.975,4.975,0.753,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Worfield 33 11,WORF11 1,Unchanged,11,15.367,104.688,2.634,11.853,5.004,1.446,32.8,-,13.1,"-
"
WMIDS,Ironbridge,Worfield 33 11,WORF11 2,Unchanged,11,15.367,104.69,2.634,11.853,5.003,1.446,32.8,-,13.1,"-
"
WMIDS,Kitwell,Bartley Green 132 11,BARG  1,Unchanged,132,0.266,3.341,35.266,32.464,11.619,15.278,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Bartley Green 132 11,BARG  2,Unchanged,132,0.266,3.342,35.234,32.457,11.617,15.272,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Bournville 132 11,BOVI 1,Unchanged,132,0.281,3.348,37.06,32.176,11.556,15.445,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Bournville 132 11,BOVI 2,Unchanged,132,0.281,3.348,37.06,32.176,11.556,15.445,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Bournville 132 11,BOVI 3,Unchanged,132,0.281,3.348,37.06,32.176,11.556,15.445,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Bournville 132 11,BOVI 4,Unchanged,132,0.281,3.348,37.06,32.176,11.556,15.445,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Chad Valley 132 11,CHAV  1,Unchanged,132,0.388,3.805,23.841,27.632,10.358,12.139,-,-,-,"-
"
WMIDS,Kitwell,Chad Valley 132 11,CHAV  2,Unchanged,132,0.389,3.81,23.757,27.588,10.346,12.111,-,-,-,"-
"
WMIDS,Kitwell,Halesowen 132 11,HALE  1,Unchanged,132,0.27,3.368,36.293,32.183,11.543,14.917,50,62.5,20,"25
"
WMIDS,Kitwell,Halesowen 132 11,HALE  2,Unchanged,132,0.27,3.368,36.293,32.183,11.543,14.917,50,62.5,20,"25
"
WMIDS,Kitwell,Halesowen 132 11,HALE  3,Unchanged,132,0.27,3.368,36.293,32.183,11.543,14.917,50,62.5,20,"25
"
WMIDS,Kitwell,Hall Green 132 11,HALG  1,Unchanged,132,0.548,4.074,25.156,24.595,9.63,11.085,39,39,15.3,"15.3
"
WMIDS,Kitwell,Hall Green 132 11,HALG  2,Unchanged,132,0.548,4.074,25.156,24.595,9.63,11.085,39,39,15.3,"15.3
"
WMIDS,Kitwell,Highters Heath 132 11,HIGH  1,Unchanged,132,0.596,4.224,24.618,23.517,9.328,10.705,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Highters Heath 132 11,HIGH  2,Unchanged,132,0.596,4.224,24.618,23.517,9.328,10.705,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Kitwell 132kV,KITW 1M,Unchanged,132,0.212,3.115,45.162,35.4,12.338,17.178,39,47,15.3,"18.4
"
WMIDS,Kitwell,Kitwell 132kV,KITW 1R,Unchanged,132,0.212,3.115,45.162,35.4,12.338,17.178,39,47,15.3,"18.4
"
WMIDS,Kitwell,Kitwell 132kV,KITW 2M,Unchanged,132,0.212,3.115,45.162,35.4,12.338,17.178,39,47,15.3,"18.4
"
WMIDS,Kitwell,Kitwell 132kV,KITW 2R,Unchanged,132,0.212,3.115,45.162,35.4,12.338,17.178,39,47,15.3,"18.4
"
WMIDS,Kitwell,Longbridge 132 11,LOBR  1,Unchanged,132,0.272,3.328,39.565,32.466,11.621,15.633,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Longbridge 132 11,LOBR  2,Unchanged,132,0.272,3.328,39.565,32.466,11.621,15.633,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Longbridge 132 11,LOBR  3,Unchanged,132,0.272,3.328,39.565,32.466,11.621,15.633,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Longbridge 132 11,LOBR  4,Unchanged,132,0.272,3.328,39.565,32.466,11.621,15.633,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Rednal 132 11,RENA  1,Unchanged,132,0.325,3.366,37.445,31.385,11.485,15.329,-,-,-,"-
"
WMIDS,Kitwell,Rednal 132 11,RENA  2,Unchanged,132,0.332,3.379,35.402,31.19,11.445,14.963,-,-,-,"-
"
WMIDS,Kitwell,Rednal 132 11,RENA  3,Unchanged,132,0.343,3.388,34.769,30.979,11.415,14.852,-,-,-,"-
"
WMIDS,Kitwell,Selly Oak 132 11,SELO  1,Unchanged,132,0.565,4.054,25.722,24.55,9.706,11.144,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Selly Oak 132 11,SELO  11,Unchanged,132,0.58,4.065,25.515,24.374,9.677,11.107,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Selly Oak 132 11,SELO  2,Unchanged,132,0.353,3.587,32.357,29.418,10.886,13.499,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Selly Oak 132 11,SELO 12,Unchanged,132,0.371,3.6,31.726,29.104,10.843,13.421,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Selly Oak 132 11,SELO 15,Unchanged,132,0.354,3.591,32.287,29.371,10.874,13.481,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Shirley 132 11 (GT1),SHIR  1,Unchanged,132,0.957,4.304,20.402,21.633,9.824,9.67,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Shirley 132 11 (GT1),SHIR  2,Unchanged,132,0.495,3.909,27.89,25.908,10.006,11.951,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Shirley 132 11 (GT1),SHIR  3,Unchanged,132,0.495,3.909,27.89,25.908,10.006,11.951,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Shirley 132 11 (GT1),SHIR  4,Unchanged,132,1.014,4.441,18.938,20.819,9.534,9.141,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Univ. of Birmingham 132 11,UOBM  1,Unchanged,132,0.606,4.119,24.992,23.908,9.557,10.96,78.7,78.7,31.5,"31.5
"
WMIDS,Kitwell,Univ. of Birmingham 132 11,UOBM  2,Unchanged,132,0.398,3.654,30.911,28.436,10.697,13.206,78.7,78.7,31.5,"31.5
"
WMIDS,Kitwell,Bartley Green 132 11,BARG11 1,Unchanged,11,2.391,68.612,1.918,20.704,7.249,1.352,32.8,-,13.1,"-
"
WMIDS,Kitwell,Bartley Green 132 11,BARG11 2,Unchanged,11,2.319,72.344,1.912,19.72,6.873,1.347,32.8,-,13.1,"-
"
WMIDS,Kitwell,Bournville 132 11,BOVI11 1,Unchanged,11,2.591,61.792,2.143,23.136,8.366,1.515,32.8,-,13.1,"-
"
WMIDS,Kitwell,Bournville 132 11,BOVI11 2,Unchanged,11,2.966,58.927,2.154,24.143,8.64,1.523,32.8,-,13.1,"-
"
WMIDS,Kitwell,Bournville 132 11,BOVI11 3,Unchanged,11,2.838,60.007,2.145,23.759,8.399,1.517,32.8,-,13.1,"-
"
WMIDS,Kitwell,Bournville 132 11,BOVI11 4,Unchanged,11,2.085,71.208,2.142,20.54,7.237,1.515,32.8,-,13.1,"-
"
WMIDS,Kitwell,Chad Valley 132 11,CHAV111A,Unchanged,11,1.565,58.097,1.972,25.17,8.678,1.39,32.8,-,13.1,"-
"
WMIDS,Kitwell,Chad Valley 132 11,CHAV111B,Unchanged,11,1.523,59.025,1.974,24.857,8.656,1.392,32.8,-,13.1,"-
"
WMIDS,Kitwell,Chad Valley 132 11,CHAV112A,Unchanged,11,1.581,57.766,1.938,24.865,8.585,1.367,32.8,-,13.1,"-
"
WMIDS,Kitwell,Chad Valley 132 11,CHAV112B,Unchanged,11,1.551,58.848,1.941,24.485,8.54,1.368,32.8,-,13.1,"-
"
WMIDS,Kitwell,Halesowen 132 11,HALE11 1,Unchanged,11,1.985,71.582,1.831,20.01,7.096,1.285,32.8,-,13.1,"-
"
WMIDS,Kitwell,Halesowen 132 11,HALE11 2,Unchanged,11,2.894,66.892,1.879,21.598,7.567,1.319,32.8,-,13.1,"-
"
WMIDS,Kitwell,Halesowen 132 11,HALE11 3,Unchanged,11,1.802,64.035,1.873,22.923,7.859,1.313,32.8,-,13.1,"-
"
WMIDS,Kitwell,Hall Green 132 11,HALG111A,Unchanged,11,1.251,65.965,1.967,22.186,7.833,1.388,45.9,-,18.4,"-
"
WMIDS,Kitwell,Hall Green 132 11,HALG111B,Unchanged,11,1.339,64.243,1.963,22.66,7.885,1.385,45.9,-,18.4,"-
"
WMIDS,Kitwell,Hall Green 132 11,HALG112A,Unchanged,11,2.254,61.212,1.967,23.327,8.014,1.387,45.9,-,18.4,"-
"
WMIDS,Kitwell,Hall Green 132 11,HALG112B,Unchanged,11,2.119,63.679,1.974,22.633,7.949,1.393,45.9,-,18.4,"-
"
WMIDS,Kitwell,Highters Heath 132 11,HIGH111A,Unchanged,11,1.329,62.249,1.938,23.365,8.123,1.367,32.8,-,13.1,"-
"
WMIDS,Kitwell,Highters Heath 132 11,HIGH111B,Unchanged,11,1.072,63.477,1.941,23.115,8.097,1.369,32.8,-,13.1,"-
"
WMIDS,Kitwell,Highters Heath 132 11,HIGH112A,Unchanged,11,1.147,63.967,1.975,23.317,8.159,1.393,32.8,-,13.1,"-
"
WMIDS,Kitwell,Highters Heath 132 11,HIGH112B,Unchanged,11,1.007,64.413,1.976,23.254,8.152,1.394,32.8,-,13.1,"-
"
WMIDS,Kitwell,Longbridge 132 11,LOBR11 1,Unchanged,11,2.455,60.914,1.967,23.072,8.384,1.389,32.8,-,13.1,"-
"
WMIDS,Kitwell,Longbridge 132 11,LOBR11 2,Unchanged,11,2.488,62.921,1.977,22.577,8.115,1.396,32.8,-,13.1,"-
"
WMIDS,Kitwell,Longbridge 132 11,LOBR11 3,Unchanged,11,3.077,74.144,1.931,19.77,6.769,1.357,32.8,-,13.1,"-
"
WMIDS,Kitwell,Rednal 132 11,RENA11 2,Unchanged,11,1.253,64.693,1.828,21.798,7.493,1.284,32.8,-,13.1,"-
"
WMIDS,Kitwell,Rednal 132 11,RENA11 3,Unchanged,11,3.504,60.113,1.837,22.458,7.703,1.288,32.8,-,13.1,"-
"
WMIDS,Kitwell,Selly Oak 132 11,SELO11 1,Unchanged,11,2.294,56.843,1.953,24.702,8.496,1.377,32.8,-,13.1,"-
"
WMIDS,Kitwell,Selly Oak 132 11,SELO11 2,Unchanged,11,2.682,69.663,1.896,20.265,7.112,1.334,32.8,-,13.1,"-
"
WMIDS,Kitwell,Selly Oak 132 11,SELO11 5,Unchanged,11,1.781,67.383,3.269,20.941,6.962,1.229,32.8,-,13.1,"-
"
WMIDS,Kitwell,Shirley 132 11 (GT1),SHIR11 1,Unchanged,11,3.963,62.824,1.978,21.723,7.933,1.388,32.8,-,13.1,"-
"
WMIDS,Kitwell,Shirley 132 11 (GT1),SHIR11 2,Unchanged,11,3.268,59.401,1.975,23.279,8.192,1.393,32.8,-,13.1,"-
"
WMIDS,Kitwell,Shirley 132 11 (GT1),SHIR11 3,Unchanged,11,1.791,82.831,1.456,17.247,5.973,0.952,32.8,-,13.1,"-
"
WMIDS,Kitwell,Univ. of Birmingham 132 11,UOBM11 1,Unchanged,11,0.491,40.132,3.12,36.854,12.658,2.038,-,-,-,"-
"
WMIDS,Kitwell,Univ. of Birmingham 132 11,UOBM11 2,Unchanged,11,0.491,40.132,3.12,36.854,12.658,2.038,-,-,-,"-
"
WMIDS,Lea Marston,Castle Bromwich 132 11 (GT1),CASB  2,Unchanged,132,0.329,3.316,33.323,33.263,12.982,14.323,62.5,79,25,"31.5
"
WMIDS,Lea Marston,Chelmsley Wood 132 11,CHEW  1,Unchanged,132,0.189,2.739,45.198,42.048,15.575,19.973,100,100,40,"40
"
WMIDS,Lea Marston,Chelmsley Wood 132 11,CHEW  2,Unchanged,132,0.189,2.739,45.198,42.048,15.575,19.973,100,100,40,"40
"
WMIDS,Lea Marston,Copt Heath 132 11,COPH  1,Unchanged,132,0.584,3.48,29.66,28.709,12.152,13.202,100,100,31.5,"40
"
WMIDS,Lea Marston,Copt Heath 132 11,COPH  2,Unchanged,132,0.584,3.48,29.66,28.709,12.152,13.202,100,100,31.5,"40
"
WMIDS,Lea Marston,Copt Heath 132 11,COPH  3,Unchanged,132,0.584,3.48,29.66,28.709,12.152,13.202,100,100,31.5,"40
"
WMIDS,Lea Marston,Copt Heath 132 11,COPH  4,Unchanged,132,0.584,3.48,29.66,28.709,12.152,13.202,100,100,31.5,"40
"
WMIDS,Lea Marston,Elmdon 132 11,ELMD  1,Unchanged,132,0.612,3.532,28.102,28.083,11.986,12.758,50,62.5,20,"25
"
WMIDS,Lea Marston,Elmdon 132 11,ELMD  2,Unchanged,132,0.612,3.534,28.091,28.066,11.977,12.75,50,62.5,20,"25
"
WMIDS,Lea Marston,Elmdon 132 11,ELMD  3,Unchanged,132,0.612,3.534,28.091,28.066,11.977,12.75,50,62.5,20,"25
"
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG  1,Unchanged,132,0.191,2.745,45.109,41.906,15.525,19.89,-,-,-,"-
"
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG  2,Unchanged,132,0.191,2.745,45.109,41.906,15.525,19.89,-,-,-,"-
"
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG  3,Unchanged,132,0.191,2.745,45.109,41.906,15.525,19.89,-,-,-,"-
"
WMIDS,Lea Marston,Lea Marston 132kV,LEAM  M1,Unchanged,132,0.129,2.347,63.013,50.077,18.03,23.768,80,80,31.5,"31.5
"
WMIDS,Lea Marston,Lea Marston 132kV,LEAM  M2,Unchanged,132,0.129,2.347,63.013,50.077,18.03,23.768,80,80,31.5,"31.5
"
WMIDS,Lea Marston,Lea Marston 132kV,LEAM  R1,Unchanged,132,0.129,2.347,63.013,50.077,18.03,23.768,80,80,31.5,"31.5
"
WMIDS,Lea Marston,Lea Marston 132kV,LEAM  R2,Unchanged,132,0.129,2.347,63.013,50.077,18.03,23.768,80,80,31.5,"31.5
"
WMIDS,Lea Marston,Solihull 132 11,SOLI  1,Unchanged,132,0.866,3.675,22.499,24.886,11.381,11.61,-,-,-,"-
"
WMIDS,Lea Marston,Solihull 132 11,SOLI  2,Unchanged,132,0.86,3.672,22.61,24.946,11.394,11.639,-,-,-,"-
"
WMIDS,Lea Marston,Sutton Coldfield 132 11,SUTC  1,Unchanged,132,0.417,4.051,23.921,27.112,10.713,10.291,-,-,-,"-
"
WMIDS,Lea Marston,Sutton Coldfield 132 11,SUTC  2,Unchanged,132,0.416,4.054,23.556,27.109,10.712,10.177,-,-,-,"-
"
WMIDS,Lea Marston,Tee (no transformer),HAH3  3,Unchanged,132,0.143,2.435,58.02,47.995,17.417,22.836,-,-,-,"-
"
WMIDS,Lea Marston,Tee (no transformer),HAH3  5,Unchanged,132,0.155,2.475,56.354,46.957,17.169,21.713,-,-,-,"-
"
WMIDS,Lea Marston,Castle Bromwich 132 11 (GT1),CASB112A,Unchanged,11,1.124,57.644,2.169,25.326,8.577,0.815,62.5,-,25,"-
"
WMIDS,Lea Marston,Castle Bromwich 132 11 (GT1),CASB112B,Unchanged,11,1.165,60.59,2.148,24.027,8.249,0.808,62.5,-,25,"-
"
WMIDS,Lea Marston,Chelmsley Wood 132 11,CHEW11 1,Unchanged,11,2.205,85.747,1.362,16.947,5.871,0.953,50,-,20,"-
"
WMIDS,Lea Marston,Chelmsley Wood 132 11,CHEW11 2,Unchanged,11,2.416,84.617,1.359,17.061,5.889,0.951,50,-,20,"-
"
WMIDS,Lea Marston,Copt Heath 132 11,COPH111A,Unchanged,11,1.146,62.577,1.496,23.502,8.188,0.981,50,-,20,"-
"
WMIDS,Lea Marston,Copt Heath 132 11,COPH111B,Unchanged,11,1.146,62.577,1.496,23.502,8.188,0.981,50,-,20,"-
"
WMIDS,Lea Marston,Copt Heath 132 11,COPH113A,Unchanged,11,2.042,60.304,1.515,23.805,8.248,0.997,50,-,20,"-
"
WMIDS,Lea Marston,Copt Heath 132 11,COPH113B,Unchanged,11,2.042,60.304,1.515,23.805,8.248,0.997,50,-,20,"-
"
WMIDS,Lea Marston,Elmdon 132 11,ELMD11 1,Unchanged,11,3.54,49.835,1.377,26.302,9.21,0.963,50,-,20,"-
"
WMIDS,Lea Marston,Elmdon 132 11,ELMD112A,Unchanged,11,1.187,45.05,4.183,32.046,11.32,1.604,50,-,20,"-
"
WMIDS,Lea Marston,Elmdon 132 11,ELMD112B,Unchanged,11,3.166,74.748,2.035,18.623,6.503,0.801,50,-,20,"-
"
WMIDS,Lea Marston,Elmdon 132 11,ELMD113A,Unchanged,11,3.58,72.777,1.961,18.7,6.503,0.785,50,-,20,"-
"
WMIDS,Lea Marston,Elmdon 132 11,ELMD113B,Unchanged,11,1.187,45.05,4.183,32.046,11.32,1.604,50,-,20,"-
"
WMIDS,Lea Marston,Hams Hall South 132 11,HAHS113W,Unchanged,11,1.911,51.454,2.352,27.953,9.297,0.901,62.5,-,25,"-
"
WMIDS,Lea Marston,Hams Hall South 132 11,HAHS113X,Unchanged,11,1.911,51.454,2.352,27.953,9.297,0.901,62.5,-,25,"-
"
WMIDS,Lea Marston,Hams Hall South 132 11,HAHS115U,Unchanged,11,0.752,50.248,3.331,29.448,10.24,1.243,62.5,-,25,"-
"
WMIDS,Lea Marston,Hams Hall South 132 11,HAHS115V,Unchanged,11,0.752,50.248,3.331,29.448,10.24,1.243,62.5,-,25,"-
"
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG111A,Unchanged,11,1.187,63.354,1.513,23.056,8.021,0.998,62.5,-,25,"-
"
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG111B,Unchanged,11,1.187,63.354,1.513,23.056,8.021,0.998,62.5,-,25,"-
"
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG112A,Unchanged,11,1.766,60.135,1.511,23.917,8.235,0.996,62.5,-,25,"-
"
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG112B,Unchanged,11,1.766,60.135,1.511,23.917,8.235,0.996,62.5,-,25,"-
"
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG113A,Unchanged,11,1.419,62.393,1.529,23.527,8.153,1.009,62.5,-,25,"-
"
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG113B,Unchanged,11,1.419,62.393,1.529,23.527,8.153,1.009,62.5,-,25,"-
"
WMIDS,Lea Marston,Solihull 132 11,SOLI11 1A,Unchanged,11,3.683,85.889,3.114,16.475,5.667,1.21,32.8,-,13.1,"-
"
WMIDS,Lea Marston,Solihull 132 11,SOLI11 1B,Unchanged,11,3.619,82.924,3.124,17.035,5.822,1.219,32.8,-,13.1,"-
"
WMIDS,Lea Marston,Solihull 132 11,SOLI11 2A,Unchanged,11,2.63,83.278,3.176,17.171,5.871,1.205,32.8,-,13.1,"-
"
WMIDS,Lea Marston,Solihull 132 11,SOLI11 2B,Unchanged,11,2.541,87.257,3.195,16.422,5.645,1.197,32.8,-,13.1,"-
"
WMIDS,Lea Marston,Sutton Coldfield 132 11,SUTC111A,Unchanged,11,1.694,64.248,1.927,22.078,7.638,1.352,32.8,-,13.1,"-
"
WMIDS,Lea Marston,Sutton Coldfield 132 11,SUTC111B,Unchanged,11,1.321,64.776,1.934,22.153,7.711,1.357,32.8,-,13.1,"-
"
WMIDS,Lea Marston,Sutton Coldfield 132 11,SUTC112A,Unchanged,11,1.731,63.132,1.93,22.42,7.718,1.353,32.8,-,13.1,"-
"
WMIDS,Lea Marston,Sutton Coldfield 132 11,SUTC112B,Unchanged,11,1.317,61.624,1.943,23.183,7.939,1.362,32.8,-,13.1,"-
"
WMIDS,Nechells,Bordesley 132 11,BORD  1,Unchanged,132,0.386,4.988,26.519,22.473,8.338,10.876,-,-,-,"-
"
WMIDS,Nechells,Bordesley 132 11,BORD  2,Unchanged,132,0.386,4.995,26.383,22.448,8.335,10.849,-,-,-,"-
"
WMIDS,Nechells,Castle Bromwich 132 11 (GT1),CASB  1,Unchanged,132,0.349,4.15,31.06,27.022,9.934,12.766,62.5,79,25,"31.5
"
WMIDS,Nechells,Cheapside 132 11,CHAP  1,Unchanged,132,0.419,5.052,25.799,22.004,8.235,10.689,-,-,-,"-
"
WMIDS,Nechells,Cheapside 132 11,CHAP  2,Unchanged,132,0.361,4.121,29.631,27.077,10.013,12.765,-,-,-,"-
"
WMIDS,Nechells,Chester Street 132 11,CHES  1,Unchanged,132,0.426,4.705,27.955,23.345,8.778,11.449,39,46.9,15.3,"18.4
"
WMIDS,Nechells,Chester Street 132 11,CHES  2,Unchanged,132,0.321,3.803,34.946,29.48,10.796,14.237,39,46.9,15.3,"18.4
"
WMIDS,Nechells,Chester Street 132 11,CHES  3,Unchanged,132,0.321,3.803,34.946,29.48,10.796,14.237,39,46.9,15.3,"18.4
"
WMIDS,Nechells,Dunlop 132 11,DUNL,Unchanged,132,0.267,3.845,34.866,29.795,10.681,13.788,62.5,78.8,25,"31.5
"
WMIDS,Nechells,Erdington 132 11,ERDI  1,Unchanged,132,0.228,3.676,37.931,31.522,11.138,14.813,62.5,78.8,25,"31.5
"
WMIDS,Nechells,Erdington 132 11,ERDI  2,Unchanged,132,0.228,3.676,37.931,31.522,11.138,14.813,62.5,78.8,25,"31.5
"
WMIDS,Nechells,Erdington 132 11,ERDI  3,Unchanged,132,0.228,3.676,37.931,31.522,11.138,14.813,62.5,78.8,25,"31.5
"
WMIDS,Nechells,Hockley 132 11,HOCK 1,Unchanged,132,0.341,4.588,30.335,24.524,8.995,11.913,78.8,78.8,31.5,"31.5
"
WMIDS,Nechells,Hockley 132 11,HOCK 2,Unchanged,132,0.34,4.589,30.332,24.523,8.995,11.912,78.8,78.8,31.5,"31.5
"
WMIDS,Nechells,Hockley 132 11,HOCK1J,New,132,0.478,3.784,25.094,27.054,10.423,12.323,78.8,78.8,31.5,"31.5
"
WMIDS,Nechells,Nechells 132kV,NECE  M1,Unchanged,132,0.198,3.633,41.121,32.268,11.271,15.276,78.8,78.8,31.5,"31.5
"
WMIDS,Nechells,Nechells 132kV,NECE  M2,Unchanged,132,0.278,4.459,32.761,25.699,9.254,12.417,78.8,78.8,31.5,"31.5
"
WMIDS,Nechells,Nechells 132kV,NECE  R1,Unchanged,132,0.198,3.633,41.121,32.268,11.271,15.276,78.8,78.8,31.5,"31.5
"
WMIDS,Nechells,Nechells 132kV,NECE  R2,Unchanged,132,0.278,4.459,32.761,25.699,9.254,12.417,78.8,78.8,31.5,"31.5
"
WMIDS,Nechells,Nechells West 132 11,NECW  1,Unchanged,132,0.299,4.493,31.036,25.341,9.185,12.162,-,-,-,"-
"
WMIDS,Nechells,Nechells West 132 11,NECW  2,Unchanged,132,0.301,4.496,30.885,25.314,9.181,12.14,-,-,-,"-
"
WMIDS,Nechells,Nechells West 132 11,NECW  3,Unchanged,132,0.219,3.665,38.498,31.733,11.179,14.918,-,-,-,"-
"
WMIDS,Nechells,Sparkbrook 132 11,SPAR  1,Unchanged,132,0.276,3.936,34.427,29.077,10.435,13.564,79,82,25,"31.5
"
WMIDS,Nechells,Sparkbrook 132 11,SPAR  2,Unchanged,132,0.276,3.936,34.427,29.077,10.435,13.564,79,82,25,"31.5
"
WMIDS,Nechells,Sparkbrook 132 11,SPAR  3,Unchanged,132,0.276,3.936,34.427,29.077,10.435,13.564,79,82,25,"31.5
"
WMIDS,Nechells,Summer Lane 132 11,SUML1J,Unchanged,132,0.342,4.566,30.501,24.624,9.036,11.996,39,46.9,15.3,"18.4
"
WMIDS,Nechells,Summer Lane 132 11,SUML1K,Unchanged,132,0.342,4.566,30.501,24.624,9.036,11.996,39,46.9,15.3,"18.4
"
WMIDS,Nechells,Summer Lane 132 11,SUML1L,Unchanged,132,0.342,4.566,30.501,24.624,9.036,11.996,39,46.9,15.3,"18.4
"
WMIDS,Nechells,Summer Lane 132 11,SUML1M,Unchanged,132,0.342,4.566,30.501,24.624,9.036,11.996,39,46.9,15.3,"18.4
"
WMIDS,Nechells,Bordesley 132 11,BORD111A,Unchanged,11,2.174,97.444,1.895,15.1,5.305,1.332,32.8,-,13.1,"-
"
WMIDS,Nechells,Bordesley 132 11,BORD111B,Unchanged,11,2.127,96.921,1.898,15.198,5.35,1.334,32.8,-,13.1,"-
"
WMIDS,Nechells,Bordesley 132 11,BORD112A,Unchanged,11,1.731,61.612,1.954,23.686,8.456,1.376,32.8,-,13.1,"-
"
WMIDS,Nechells,Bordesley 132 11,BORD112B,Unchanged,11,2.049,59.621,1.948,24.196,8.622,1.372,32.8,-,13.1,"-
"
WMIDS,Nechells,Castle Bromwich 132 11 (GT1),CASB111A,Unchanged,11,2.081,35.867,2.209,37.901,12.652,0.834,62.5,-,25,"-
"
WMIDS,Nechells,Castle Bromwich 132 11 (GT1),CASB111B,Unchanged,11,2.081,35.869,2.209,37.9,12.652,0.834,62.5,-,25,"-
"
WMIDS,Nechells,Cheapside 132 11,CHAP111A,Unchanged,11,2,47.092,1.975,30.034,10.584,1.391,32.8,-,13.1,"-
"
WMIDS,Nechells,Cheapside 132 11,CHAP111B,Unchanged,11,2,47.092,1.975,30.034,10.584,1.391,32.8,-,13.1,"-
"
WMIDS,Nechells,Cheapside 132 11,CHAP112A,Unchanged,11,2.366,54.44,2.235,25.612,8.651,0.857,32.8,-,13.1,"-
"
WMIDS,Nechells,Cheapside 132 11,CHAP112B,Unchanged,11,2.366,54.44,2.235,25.612,8.651,0.857,32.8,-,13.1,"-
"
WMIDS,Nechells,Chester Street 132 11,CHES11 1,Unchanged,11,4.057,70.89,1.919,19.805,7.161,1.35,32.8,-,13.1,"-
"
WMIDS,Nechells,Chester Street 132 11,CHES11 2,Unchanged,11,3.232,71.191,1.923,20.072,7.165,1.352,32.8,-,13.1,"-
"
WMIDS,Nechells,Chester Street 132 11,CHES11 3,Unchanged,11,2.389,66.814,2.104,21.344,7.719,1.484,32.8,-,13.1,"-
"
WMIDS,Nechells,Erdington 132 11,ERDI111A,Unchanged,11,1.985,63.795,1.956,22.923,8.12,1.377,32.8,-,13.1,"-
"
WMIDS,Nechells,Erdington 132 11,ERDI111B,Unchanged,11,2.086,63.716,1.953,22.877,8.092,1.375,32.8,-,13.1,"-
"
WMIDS,Nechells,Erdington 132 11,ERDI113A,Unchanged,11,1.952,64.295,1.958,22.789,8.075,1.378,32.8,-,13.1,"-
"
WMIDS,Nechells,Erdington 132 11,ERDI113B,Unchanged,11,2.07,63.075,1.956,23.126,8.186,1.377,32.8,-,13.1,"-
"
WMIDS,Nechells,Hockley 132 11,HOCK11 1A,Unchanged,11,2.247,43.491,4.296,32.328,11.128,1.694,62.5,-,25,"-
"
WMIDS,Nechells,Hockley 132 11,HOCK11 1B,Unchanged,11,2.204,40.027,4.278,34.843,11.861,1.706,62.5,-,25,"-
"
WMIDS,Nechells,Hockley 132 11,HOCK11 2A,Unchanged,11,2.247,43.491,4.296,32.328,11.128,1.694,62.5,-,25,"-
"
WMIDS,Nechells,Hockley 132 11,HOCK11 2B,Unchanged,11,2.204,40.028,4.278,34.842,11.861,1.706,62.5,-,25,"-
"
WMIDS,Nechells,Nechells West 132 11,NECW111A,Unchanged,11,1.779,45.119,2.435,31.452,10.364,0.896,62.5,-,25,"-
"
WMIDS,Nechells,Nechells West 132 11,NECW111B,Unchanged,11,1.779,45.119,2.435,31.452,10.364,0.896,62.5,-,25,"-
"
WMIDS,Nechells,Nechells West 132 11,NECW112A,Unchanged,11,2.42,54.415,2.292,26.632,9.331,0.886,62.5,-,25,"-
"
WMIDS,Nechells,Nechells West 132 11,NECW112B,Unchanged,11,2.42,54.415,2.292,26.632,9.331,0.886,62.5,-,25,"-
"
WMIDS,Nechells,Nechells West 132 11,NECW113A,Unchanged,11,1.774,55.614,2.497,26.39,9.298,0.943,62.5,-,25,"-
"
WMIDS,Nechells,Nechells West 132 11,NECW113B,Unchanged,11,1.774,55.614,2.497,26.39,9.298,0.943,62.5,-,25,"-
"
WMIDS,Nechells,Sparkbrook 132 11,SPAR11A1,Unchanged,11,2.374,59.177,1.956,24.612,8.625,1.376,32.8,-,13.1,"-
"
WMIDS,Nechells,Sparkbrook 132 11,SPAR11A2,Unchanged,11,2.025,60.881,1.964,24.238,8.54,1.382,32.8,-,13.1,"-
"
WMIDS,Nechells,Sparkbrook 132 11,SPAR11A5,Unchanged,11,2.567,56.844,1.942,25.31,8.838,1.365,32.8,-,13.1,"-
"
WMIDS,Nechells,Sparkbrook 132 11,SPAR11A6,Unchanged,11,2.379,58.695,1.959,24.79,8.816,1.377,32.8,-,13.1,"-
"
WMIDS,Nechells,Summer Lane 132 11,SUML111A,Unchanged,11,3.56,75.907,2.077,18.264,6.355,0.798,32.8,-,13.1,"-
"
WMIDS,Nechells,Summer Lane 132 11,SUML113B,Unchanged,11,3.065,63.944,1.404,21.878,7.992,0.99,32.8,-,13.1,"-
"
WMIDS,Nechells,Summer Lane 132 11,SUML114A,Unchanged,11,2.952,87.305,2.184,16.491,5.814,0.818,32.8,-,13.1,"-
"
WMIDS,Ocker Hill,Black Lake 132 11,BLAL  1,Unchanged,132,0.497,4.831,25.255,22.339,8.643,10.288,-,-,-,"-
"
WMIDS,Ocker Hill,Black Lake 132 11,BLAL  2,Unchanged,132,0.494,4.899,24.969,22.084,8.522,10.135,-,-,-,"-
"
WMIDS,Ocker Hill,Ocker Hill 132kV,OCKC  M1,Unchanged,132,0.274,4.332,32.986,26.406,9.626,12.378,39,39,15.3,"15.3
"
WMIDS,Ocker Hill,Ocker Hill 132kV,OCKC  M2,Unchanged,132,0.274,4.338,32.918,26.373,9.615,12.352,39,39,15.3,"15.3
"
WMIDS,Ocker Hill,Ocker Hill 132kV,OCKC  R1,Unchanged,132,0.274,4.332,32.986,26.407,9.626,12.379,39,39,15.3,"15.3
"
WMIDS,Ocker Hill,Ocker Hill 132kV,OCKC R2,Unchanged,132,0.274,4.422,32.289,25.915,9.44,12.098,39,39,15.3,"15.3
"
WMIDS,Ocker Hill,Barton Abrasives (33kV Supply),BARA33,Unchanged,33,3.569,31.035,0.687,13.59,5.616,0.485,43.7,-,17.5,"-
"
WMIDS,Ocker Hill,Ocker Hill 132 11,OCKH33 2,Unchanged,33,0.978,29.173,0.703,16.327,6.023,0.497,43.7,-,17.5,"-
"
WMIDS,Ocker Hill,Ocker Hill 132 11,OCKH33 3,Unchanged,33,0.718,22.031,1.334,21.346,7.663,0.91,43.7,-,17.5,"-
"
WMIDS,Ocker Hill,Black Lake 132 11,BLA 111B,Unchanged,11,2.91,40.88,1.968,32.981,10.889,1.386,62.5,-,25,"-
"
WMIDS,Ocker Hill,Black Lake 132 11,BLA 112B,Unchanged,11,3.211,42.318,1.954,31.657,10.48,1.376,62.5,-,25,"-
"
WMIDS,Ocker Hill,Black Lake 132 11,BLA111A1,Unchanged,11,2.855,56.182,1.942,25.031,8.824,1.369,62.5,-,25,"-
"
WMIDS,Ocker Hill,Black Lake 132 11,BLA111A2,Unchanged,11,2.347,58.282,1.952,24.61,8.746,1.376,62.5,-,25,"-
"
WMIDS,Ocker Hill,Black Lake 132 11,BLA112A1,Unchanged,11,2.862,52.525,2,26.32,9.134,1.408,62.5,-,25,"-
"
WMIDS,Ocker Hill,Black Lake 132 11,BLA112A2,Unchanged,11,2.88,48.511,2.014,28.186,9.67,1.418,62.5,-,25,"-
"
WMIDS,Ocker Hill,Ocker Hill 132 11,OCKH11 1,Unchanged,11,2.481,86.523,1.894,16.959,6.159,1.335,32.8,-,13.1,"-
"
WMIDS,Ocker Hill,Ocker Hill 132 11,OCKH11 4,Unchanged,11,3.441,56.414,1.965,24.715,8.51,1.384,32.8,-,13.1,"-
"
WMIDS,Ocker Hill,Ocker Hill 132 11,OCKH113B,Unchanged,11,3.96,68.802,1.464,19.909,6.957,0.964,32.8,-,13.1,"-
"
WMIDS,Oldbury,Birchfield Lane 132 11,BIRL  1,Unchanged,132,0.303,4.977,29.241,23.614,8.692,11.251,27.3,27.3,10.9,"10.9
"
WMIDS,Oldbury,Birchfield Lane 132 11,BIRL  2,Unchanged,132,0.303,4.978,29.236,23.611,8.691,11.248,27.3,27.3,10.9,"10.9
"
WMIDS,Oldbury,Birchfield Lane 132 11,BIRL  3,Unchanged,132,0.303,4.978,29.233,23.609,8.691,11.248,27.3,27.3,10.9,"10.9
"
WMIDS,Oldbury,Oldbury 132kV,OLDB  1,Unchanged,132,0.311,4.98,28.903,23.544,8.686,11.218,-,-,-,"-
"
WMIDS,Oldbury,Oldbury 132kV,OLDB  2,Unchanged,132,0.304,4.967,29.309,23.646,8.708,11.274,-,-,-,"-
"
WMIDS,Oldbury,Oldbury 132kV,OLDB  M1,Unchanged,132,0.291,4.939,30.115,23.865,8.756,11.385,39,47,15.3,"18.4
"
WMIDS,Oldbury,Oldbury 132kV,OLDB  R2,Unchanged,132,0.291,4.939,30.116,23.866,8.757,11.385,39,47,15.3,"18.4
"
WMIDS,Oldbury,Oldbury 132kV,OLDB M2,Unchanged,132,0.291,4.94,30.109,23.861,8.755,11.382,39,47,15.3,"18.4
"
WMIDS,Oldbury,Oldbury 132kV,OLDB R1,Unchanged,132,0.291,4.939,30.115,23.866,8.757,11.385,39,47,15.3,"18.4
"
WMIDS,Oldbury,Tividale 132 11,TIVI  1,Unchanged,132,0.431,5.157,25.96,22.031,8.387,10.659,-,-,-,"-
"
WMIDS,Oldbury,Tividale 132 11,TIVI  2,Unchanged,132,0.509,5.148,25.484,21.584,8.386,10.668,-,-,-,"-
"
WMIDS,Oldbury,Oldbury 132kV,OLDB33 1,Unchanged,33,0.534,20.433,2.225,23.268,8.196,1.187,78.8,-,31.5,"-
"
WMIDS,Oldbury,Birchfield Lane 132 11,BIRL11 1,Unchanged,11,2.715,64.334,3.435,22.042,7.578,1.269,32.8,-,13.1,"-
"
WMIDS,Oldbury,Birchfield Lane 132 11,BIRL11 2,Unchanged,11,3.641,76.843,3.305,18.67,6.64,1.246,32.8,-,13.1,"-
"
WMIDS,Oldbury,Birchfield Lane 132 11,BIRL11 3,Unchanged,11,3.64,76.438,3.295,18.663,6.645,1.241,32.8,-,13.1,"-
"
WMIDS,Oldbury,Oldbury 132kV,OLDB11 1,Unchanged,11,2.497,72.278,1.966,20.346,7.273,0.731,50,-,20,"-
"
WMIDS,Oldbury,Oldbury 132kV,OLDB11 2,Unchanged,11,4.19,98.559,1.041,14.216,5.055,0.736,50,-,20,"-
"
WMIDS,Oldbury,Tividale 132 11,TIVI111A,Unchanged,11,2.444,45.399,2.039,30.968,11.097,1.437,32.8,-,13.1,"-
"
WMIDS,Oldbury,Tividale 132 11,TIVI111B,Unchanged,11,2.444,45.399,2.039,30.968,11.097,1.437,32.8,-,13.1,"-
"
WMIDS,Oldbury,Tividale 132 11,TIVI112A,Unchanged,11,2.163,51.72,2.021,27.315,9.779,1.426,32.8,-,13.1,"-
"
WMIDS,Oldbury,Tividale 132 11,TIVI112B,Unchanged,11,2.163,51.72,2.021,27.315,9.779,1.426,32.8,-,13.1,"-
"
WMIDS,Penn,Coseley 132 11,COSE  1,Unchanged,132,0.672,4.271,24.27,22.985,9.54,10.718,39,46.9,15.3,"18.4
"
WMIDS,Penn,Coseley 132 11,COSE  2,Unchanged,132,0.672,4.271,24.27,22.985,9.54,10.718,39,46.9,15.3,"18.4
"
WMIDS,Penn,Coseley 132 11,COSE  3,Unchanged,132,0.672,4.271,24.27,22.985,9.54,10.718,39,46.9,15.3,"18.4
"
WMIDS,Penn,Dudley 132 11,DUDL  1,Unchanged,132,0.586,4.078,26.04,24.454,9.915,11.403,27.3,27.3,10.9,"10.9
"
WMIDS,Penn,Dudley 132 11,DUDL  2,Unchanged,132,0.586,4.078,26.041,24.455,9.916,11.404,27.3,27.3,10.9,"10.9
"
WMIDS,Penn,Dudley 132 11,DUDL  3,Unchanged,132,0.586,4.078,26.04,24.454,9.915,11.403,27.3,27.3,10.9,"10.9
"
WMIDS,Penn,Hinksford 132 11 (GT1B GT2B),HINK 1,Unchanged,132,0.374,3.813,31.19,28.01,10.731,12.728,27.9,27.9,10.9,"10.9
"
WMIDS,Penn,Hinksford 132 11 (GT1B GT2B),HINK 2,Unchanged,132,0.375,3.814,31.172,27.993,10.728,12.725,27.9,27.9,10.9,"10.9
"
WMIDS,Penn,Hinksford 132 11 (GT1B GT2B),HINK 3,Unchanged,132,0.376,3.815,31.15,27.975,10.726,12.72,27.9,27.9,10.9,"10.9
"
WMIDS,Penn,Penn 132kV,PENN  M1,Unchanged,132,0.191,3.223,44.831,35.154,12.595,16.963,39,39,15.3,"15.3
"
WMIDS,Penn,Penn 132kV,PENN  M3,Unchanged,132,0.191,3.225,44.792,35.13,12.585,16.948,39,39,15.3,"15.3
"
WMIDS,Penn,Penn 132kV,PENN  R1,Unchanged,132,0.191,3.224,44.825,35.15,12.593,16.961,39,39,15.3,"15.3
"
WMIDS,Penn,Penn 132kV,PENN  R3,Unchanged,132,0.191,3.226,44.786,35.126,12.583,16.945,39,39,15.3,"15.3
"
WMIDS,Penn,Wolverhampton West 132 33,WOLW  1,Unchanged,132,0.326,3.635,33.013,29.782,11.257,13.477,-,-,-,"-
"
WMIDS,Penn,Wolverhampton West 132 33,WOLW  2,Unchanged,132,0.327,3.637,32.938,29.756,11.252,13.463,-,-,-,"-
"
WMIDS,Penn,Woodside 132 11,WOSI1J,Unchanged,132,1.554,6.205,12.508,13.991,6.529,6.17,-,-,-,"-
"
WMIDS,Penn,Woodside 132 11,WOSI1K,Unchanged,132,1.125,5.986,14.554,15.747,6.893,6.624,-,-,-,"-
"
WMIDS,Penn,Albrighton 33 11 (T1A),ALBR332A,Unchanged,33,16.492,46.061,1.949,6.69,3.463,1.268,-,-,-,"-
"
WMIDS,Penn,Hinksford 132 11 (GT1B GT2B),HINK33 3,Unchanged,33,1.338,23.626,0.971,18.828,6.73,0.686,32.8,-,13.1,"-
"
WMIDS,Penn,Kinver 33 11 (T1),KINV33 2,Unchanged,33,13.484,43.889,0.839,7.274,3.571,0.59,43.7,-,17.5,"-
"
WMIDS,Penn,Pattingham 33 11,PATT33 1,Unchanged,33,8.372,30.15,2.582,11.282,5.446,1.744,32.8,-,13.1,"-
"
WMIDS,Penn,Wolverhampton West 132 33,WOLW33 1,Unchanged,33,0.626,15.031,3.625,31.554,11.319,2.538,43.7,-,17.5,"-
"
WMIDS,Penn,Wolverhampton West 132 33,WOLW33 2,Unchanged,33,0.626,15.03,3.625,31.554,11.319,2.538,43.7,-,17.5,"-
"
WMIDS,Penn,Albrighton 33 11 (T1A),ALBR112A,Unchanged,11,22.56,137.305,1.593,8.828,3.692,1.09,62.5,-,25,"-
"
WMIDS,Penn,Coseley 132 11,COSE11 2,Unchanged,11,2.838,70.346,1.896,19.923,7.159,1.337,32.8,-,13.1,"-
"
WMIDS,Penn,Coseley 132 11,COSE11 3,Unchanged,11,3.565,67.406,1.925,20.779,7.426,1.357,32.8,-,13.1,"-
"
WMIDS,Penn,Coseley 132 11,COSE111A,Unchanged,11,3.347,67.923,1.929,20.769,7.396,1.36,32.8,-,13.1,"-
"
WMIDS,Penn,Coseley 132 11,COSE111B,Unchanged,11,2.121,83.632,1.5,17.356,6.132,0.993,32.8,-,13.1,"-
"
WMIDS,Penn,Dudley 132 11,DUDL11 1,Unchanged,11,2.413,63.623,2.324,21.771,7.438,0.9,62.5,-,25,"-
"
WMIDS,Penn,Dudley 132 11,DUDL11 2,Unchanged,11,2.863,52.524,1.992,25.429,7.983,1.398,62.5,-,25,"-
"
WMIDS,Penn,Dudley 132 11,DUDL113A,Unchanged,11,3.228,59.775,2.016,23.275,8.116,1.418,62.5,-,25,"-
"
WMIDS,Penn,Hinksford 132 11 (GT1B GT2B),HINK11 5,Unchanged,11,4.694,94.63,1.499,14.975,5.475,1.06,32.8,-,13.1,"-
"
WMIDS,Penn,Hinksford 132 11 (GT1B GT2B),HINK111B,Unchanged,11,3.031,71.427,2.024,20.152,7.256,1.426,32.8,-,13.1,"-
"
WMIDS,Penn,Hinksford 132 11 (GT1B GT2B),HINK112B,Unchanged,11,3.802,61.451,2.03,22.645,8.087,1.429,32.8,-,13.1,"-
"
WMIDS,Penn,Kinver 33 11 (T1),KINV11 2,Unchanged,11,21.435,151.788,1.553,8.204,3.375,1.052,32.8,-,13.1,"-
"
WMIDS,Penn,Pattingham 33 11,PATT11 1,Unchanged,11,12.292,150.813,1.969,8.988,3.49,1.39,32.8,-,13.1,"-
"
WMIDS,Penn,Wolverhampton West 132 33,WOLW11 3,Unchanged,11,2.749,48.013,2.084,28.769,10.528,1.473,32.8,-,13.1,"-
"
WMIDS,Penn,Wolverhampton West 132 33,WOLW11 4,Unchanged,11,2.749,48.013,2.084,28.769,10.528,1.473,32.8,-,13.1,"-
"
WMIDS,Penn,Wolverhampton West 132 33,WOLW11 5,Unchanged,11,4.33,77.184,2.036,17.823,6.504,1.439,32.8,-,13.1,"-
"
WMIDS,Penn,Wolverhampton West 132 33,WOLW11 6,Unchanged,11,3.214,87.993,3.3,16.189,5.648,1.292,32.8,-,13.1,"-
"
WMIDS,Penn,Woodside 132 11,WOSI111A,Unchanged,11,2.714,66.45,2.004,21.31,7.454,1.411,50,-,20,"-
"
WMIDS,Penn,Woodside 132 11,WOSI111B,Unchanged,11,2.808,65.565,2.003,21.514,7.523,1.41,50,-,20,"-
"
WMIDS,Penn,Woodside 132 11,WOSI112A,Unchanged,11,2.317,66.134,1.97,21.142,7.347,1.387,50,-,20,"-
"
WMIDS,Penn,Woodside 132 11,WOSI112B,Unchanged,11,1.005,71.175,2,20.613,7.269,1.41,50,-,20,"-
"
WMIDS,Port Ham,Cambridge Arms (no transformer),CAMB 1,Unchanged,132,0.715,5.405,16.268,19.041,7.733,6.991,100,100,40,"40
"
WMIDS,Port Ham,Cambridge Arms (no transformer),CAMB 3,Unchanged,132,0.789,5.789,13.826,17.817,7.322,6.019,100,100,40,"40
"
WMIDS,Port Ham,Castle Meads 132 33,CASM  3,Unchanged,132,0.152,2.386,53.405,47.273,16.747,20.947,-,-,-,"-
"
WMIDS,Port Ham,Castle Meads 132 33,CASM  4,Unchanged,132,0.148,2.369,54.189,47.697,16.859,21.212,-,-,-,"-
"
WMIDS,Port Ham,Castle Meads 132 33,CASM  5,Unchanged,132,0.177,2.505,48.371,44.612,16.036,19.276,-,-,-,"-
"
WMIDS,Port Ham,Cheltenham 132 11,CHEL  1,Unchanged,132,0.701,4.698,16.766,21.434,8.853,7.673,-,-,-,"-
"
WMIDS,Port Ham,Cheltenham 132 11,CHEL  3,Unchanged,132,0.828,4.92,17.955,19.901,8.385,8.042,-,-,-,"-
"
WMIDS,Port Ham,Cheltenham 132 11,CHEL  4,Unchanged,132,0.718,4.758,17.958,21.108,8.732,8.074,-,-,-,"-
"
WMIDS,Port Ham,Commercial Road 132 11 (GT1),COMR  1,Unchanged,132,0.191,2.492,48.034,44.414,16.101,20.085,-,-,-,"-
"
WMIDS,Port Ham,Eastern Avenue 132 11,EASA  1,Unchanged,132,0.294,2.704,33.023,39.092,14.903,16.076,-,-,-,"-
"
WMIDS,Port Ham,Eastern Avenue 132 11,EASA  2,Unchanged,132,0.27,2.587,35.022,41.053,15.51,17.158,-,-,-,"-
"
WMIDS,Port Ham,Hereford (Bishops Wood) & Ludlow 132 66,HERE  4,Unchanged,132,1.325,9.92,5.745,10.319,4.216,2.581,50,62.5,20,"25
"
WMIDS,Port Ham,Hereford (Bishops Wood) & Ludlow 132 66,HERE  5,Unchanged,132,1.325,10.018,10.508,10.254,4.196,4.328,50,62.5,20,"25
"
WMIDS,Port Ham,Lydney 132 33,LYDN  1,Unchanged,132,1.987,7.542,10.398,11.447,5.415,4.908,-,-,-,"-
"
WMIDS,Port Ham,Lydney 132 33,LYDN  2,Unchanged,132,1.963,8.74,10.096,10.336,4.697,4.515,-,-,-,"-
"
WMIDS,Port Ham,Montpellier 132 11,MONT  1,Unchanged,132,0.833,5.097,16.537,19.38,8.153,7.64,-,-,-,"-
"
WMIDS,Port Ham,Montpellier 132 11,MONT  2,Unchanged,132,0.943,5.26,16.523,18.352,7.849,7.61,-,-,-,"-
"
WMIDS,Port Ham,Port Ham 132kV,PORH  M1,Unchanged,132,0.118,2.224,63.074,51.502,17.845,23.779,100,100,31.5,"31.5
"
WMIDS,Port Ham,Port Ham 132kV,PORH  M2,Unchanged,132,0.118,2.223,63.087,51.512,17.848,23.784,100,100,31.5,"31.5
"
WMIDS,Port Ham,Port Ham 132kV,PORH  R,Unchanged,132,0.118,2.223,63.087,51.512,17.848,23.784,100,100,31.5,"31.5
"
WMIDS,Port Ham,Tewkesbury 132 11,TEWK  1,Unchanged,132,0.947,4.755,18.647,19.724,8.595,8.526,-,-,-,"-
"
WMIDS,Port Ham,Tewkesbury 132 11,TEWK  2,Unchanged,132,0.947,4.755,18.648,19.725,8.595,8.527,-,-,-,"-
"
WMIDS,Port Ham,Tewkesbury 132 11,TEWK  3,Unchanged,132,0.947,4.755,18.647,19.725,8.595,8.526,-,-,-,"-
"
WMIDS,Port Ham,Alderton 66 11,ALDE66 1,Unchanged,66,4.783,26.003,0,7.533,3.267,0,21.9,-,8.8,"-
"
WMIDS,Port Ham,Alderton 66 11,ALDE66 2,Unchanged,66,4.774,25.994,0.966,7.538,3.269,0.63,21.9,-,8.8,"-
"
WMIDS,Port Ham,Bishops Cleeve 66 11,BISV66 1,Unchanged,66,2.602,20.142,1.026,10.489,4.258,0.673,-,-,-,"-
"
WMIDS,Port Ham,Bishops Cleeve 66 11,BISV66 2,Unchanged,66,2.605,20.15,1.026,10.484,4.256,0.673,-,-,-,"-
"
WMIDS,Port Ham,Cheltenham 132 11,CHEL66,Unchanged,66,0.922,14.716,1.086,15.85,5.922,0.715,78.8,-,31.5,"-
"
WMIDS,Port Ham,Hereford (Bishops Wood) & Ludlow 132 66,HERE64,Unchanged,66,1.266,12.963,1.758,16.676,6.257,1.054,21.9,-,8.8,"-
"
WMIDS,Port Ham,Hereford (Bishops Wood) & Ludlow 132 66,HERE65,Unchanged,66,1.266,12.963,1.758,16.676,6.257,1.054,21.9,-,8.8,"-
"
WMIDS,Port Ham,Hereford Central 66 11 ,HERC61,Unchanged,66,1.89,15.869,1.692,13.205,5.169,1.016,-,-,-,"-
"
WMIDS,Port Ham,Hereford Central 66 11 ,HERC62,Unchanged,66,1.89,15.871,1.692,13.204,5.169,1.016,-,-,-,"-
"
WMIDS,Port Ham,Hereford North 66 11,HERN66 1,Unchanged,66,4.119,19.667,1.528,9.391,4.142,0.895,-,-,-,"-
"
WMIDS,Port Ham,Hereford North 66 11,HERN66 2,Unchanged,66,5.39,20.225,1.496,8.485,3.968,0.881,-,-,-,"-
"
WMIDS,Port Ham,Hereford North 66 11,HERN66 3,Unchanged,66,5.364,20.261,1.498,8.464,3.902,0.879,-,-,-,"-
"
WMIDS,Port Ham,Hereford South 66 11,HERS66 1,Unchanged,66,3.756,19.611,1.535,9.598,4.115,0.895,100,-,40,"-
"
