Area,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break2,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
WMIDS,Port Ham,Hereford South 66 11,HERS66 2,Unchanged,66,4.785,19.473,1.527,9.027,4.098,0.896,100,-,40,"-
"
WMIDS,Port Ham,Marle Hill 132 11 (GT1 & TD TC OS),MARH66 C,Unchanged,66,1.444,17.476,1.063,12.945,4.96,0.699,-,-,-,"-
"
WMIDS,Port Ham,Marle Hill 132 11 (GT1 & TD TC OS),MARH66 D,Unchanged,66,1.444,17.484,1.063,12.94,4.958,0.699,-,-,-,"-
"
WMIDS,Port Ham,Bilson 33 11,BILS33 A,Unchanged,33,5.988,22.969,1.968,15.284,6.961,1.294,43.8,-,17.5,"-
"
WMIDS,Port Ham,Bilson 33 11,BILS33 B,Unchanged,33,5.988,22.964,1.968,15.285,6.962,1.294,43.8,-,17.5,"-
"
WMIDS,Port Ham,Bilson 33 11,BILS33 C,Unchanged,33,5.988,22.968,1.968,15.284,6.961,1.294,43.8,-,17.5,"-
"
WMIDS,Port Ham,Bixhead 33 11,BIXH33 1,Unchanged,33,4.963,22.098,1.994,16.597,7.317,1.312,43.7,-,17.5,"-
"
WMIDS,Port Ham,Bixhead 33 11,BIXH33 2,Unchanged,33,4.963,22.095,1.994,16.598,7.317,1.312,43.7,-,17.5,"-
"
WMIDS,Port Ham,Brockworth 33 11,BROC33 1,Unchanged,33,1.385,10.43,3.275,40.014,15.078,2.135,43.8,-,17.5,"-
"
WMIDS,Port Ham,Brockworth 33 11,BROC33 2,Unchanged,33,1.386,10.428,3.275,40.018,15.08,2.135,43.8,-,17.5,"-
"
WMIDS,Port Ham,Brockworth 33 11,BROC33 3,Unchanged,33,1.386,10.434,3.275,39.997,15.072,2.135,43.8,-,17.5,"-
"
WMIDS,Port Ham,Castle Meads 132 33,CASM33 A,Unchanged,33,0.253,6.708,3.711,71.261,22.45,2.407,78.8,-,31.5,"-
"
WMIDS,Port Ham,Castle Meads 132 33,CASM33 B,Unchanged,33,0.253,6.703,3.711,71.306,22.462,2.407,78.8,-,31.5,"-
"
WMIDS,Port Ham,Castle Meads 132 33,CASM33 C,Unchanged,33,0.253,6.708,3.711,71.256,22.449,2.407,78.8,-,31.5,"-
"
WMIDS,Port Ham,Commercial Road 132 11 (GT1),COMR33 A,Unchanged,33,0.679,7.422,3.598,59.455,20.551,2.339,-,-,-,"-
"
WMIDS,Port Ham,Commercial Road 132 11 (GT1),COMR33 B,Unchanged,33,0.679,7.429,3.598,59.401,20.535,2.339,-,-,-,"-
"
WMIDS,Port Ham,Elton 33 11,ELTO33 1,Unchanged,33,10.27,33.85,1.788,9.855,4.781,1.165,-,-,-,"-
"
WMIDS,Port Ham,Elton 33 11,ELTO33 2,Unchanged,33,17.03,53.286,1.523,6.176,3.058,0.969,-,-,-,"-
"
WMIDS,Port Ham,Lydney 132 33,LYDN33 1,Unchanged,33,1.665,14.354,2.233,30.021,11.483,1.48,43.7,-,17.5,"-
"
WMIDS,Port Ham,Lydney 132 33,LYDN33 2,Unchanged,33,1.665,14.354,2.233,30.021,11.484,1.48,43.7,-,17.5,"-
"
WMIDS,Port Ham,Mead Lane 33 11,MEAL33 1,Unchanged,33,4.744,21.59,2.059,17.303,7.674,1.357,62.5,-,25,"-
"
WMIDS,Port Ham,Mead Lane 33 11,MEAL33 2,Unchanged,33,4.744,21.58,2.059,17.309,7.677,1.357,62.5,-,25,"-
"
WMIDS,Port Ham,Mead Lane 33 11,MEAL33 3,Unchanged,33,4.782,21.79,2.059,17.147,7.593,1.357,62.5,-,25,"-
"
WMIDS,Port Ham,Mitcheldean 33 11,MITC33 1,Unchanged,33,8.285,28.082,1.862,11.954,5.676,1.218,62.5,-,25,"-
"
WMIDS,Port Ham,Mitcheldean 33 11,MITC33 2,Unchanged,33,8.284,28.086,1.862,11.953,5.675,1.218,62.5,-,25,"-
"
WMIDS,Port Ham,Princess Royal 33 11,PRIR33 1,Unchanged,33,4.286,20.45,2.073,18.429,8.013,1.367,62.5,-,25,"-
"
WMIDS,Port Ham,Princess Royal 33 11,PRIR33 2,Unchanged,33,4.286,20.455,2.073,18.426,8.011,1.367,62.5,-,25,"-
"
WMIDS,Port Ham,Rotol 33 11,ROTO33 1,Unchanged,33,2.143,13.154,3.17,30.485,12.156,2.004,80,-,32,"-
"
WMIDS,Port Ham,Rotol 33 11,ROTO33 2,Unchanged,33,2.143,13.154,3.17,30.485,12.156,2.004,80,-,32,"-
"
WMIDS,Port Ham,Rotol 33 11,ROTO33 3,Unchanged,33,2.143,13.15,3.17,30.489,12.158,2.004,80,-,32,"-
"
WMIDS,Port Ham,Stowfield 33 11,STOF33,Unchanged,33,24.892,42.68,1.564,5.805,3.375,1.008,-,-,-,"-
"
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF33,Unchanged,33,2.087,15.609,3.017,26.722,10.439,1.869,-,-,-,"-
"
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF331A,Unchanged,33,2.095,15.628,3.015,26.675,10.426,1.868,-,-,-,"-
"
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF331B,Unchanged,33,2.103,15.648,3.014,26.629,10.414,1.867,-,-,-,"-
"
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF332A,Unchanged,33,2.531,17.35,2.979,23.614,9.355,1.839,-,-,-,"-
"
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF332B,Unchanged,33,2.531,17.359,2.979,23.604,9.35,1.839,-,-,-,"-
"
WMIDS,Port Ham,Wyelands,WYEL33,Unchanged,33,13.081,37.122,1.718,8.462,4.286,1.115,32.8,-,13.1,"-
"
WMIDS,Port Ham,Alderton 66 11,ALDE11 1,Unchanged,11,9.763,104.234,2.285,12.862,4.747,0.843,32.8,-,13.1,"-
"
WMIDS,Port Ham,Alderton 66 11,ALDE11 2,Unchanged,11,11.473,144.107,2.636,9.712,3.684,0.964,32.8,-,13.1,"-
"
WMIDS,Port Ham,Bilson 33 11,BILS11 A,Unchanged,11,9.379,63.669,4.327,19.984,7.941,2.787,32.8,-,13.1,"-
"
WMIDS,Port Ham,Bilson 33 11,BILS11 B,Unchanged,11,9.379,63.665,4.327,19.985,7.942,2.787,32.8,-,13.1,"-
"
WMIDS,Port Ham,Bilson 33 11,BILS11 C,Unchanged,11,9.379,63.668,4.327,19.984,7.941,2.787,32.8,-,13.1,"-
"
WMIDS,Port Ham,Bishops Cleeve 66 11,BISV11 1,Unchanged,11,4.436,54.155,4.238,25.057,9.31,1.563,50,-,20,"-
"
WMIDS,Port Ham,Bishops Cleeve 66 11,BISV11 2,Unchanged,11,4.436,54.155,4.238,25.057,9.31,1.563,50,-,20,"-
"
WMIDS,Port Ham,Bixhead 33 11,BIXH11 1,Unchanged,11,5.85,62.576,3.401,21.389,7.702,1.254,50,-,20,"-
"
WMIDS,Port Ham,Bixhead 33 11,BIXH11 2,Unchanged,11,5.85,62.579,3.401,21.388,7.702,1.254,50,-,20,"-
"
WMIDS,Port Ham,Brockworth 33 11,BROC11 1,Unchanged,11,3.695,130.049,2.617,11.258,3.936,0.979,62.5,-,25,"-
"
WMIDS,Port Ham,Brockworth 33 11,BROC11 2,Unchanged,11,2.935,56.706,2.986,24.958,8.765,1.783,62.5,-,25,"-
"
WMIDS,Port Ham,Brockworth 33 11,BROC11 3,Unchanged,11,2.935,56.704,2.986,24.959,8.765,1.783,62.5,-,25,"-
"
WMIDS,Port Ham,Cheltenham 132 11,CHEL11 3,Unchanged,11,3.323,68.375,1.718,21.372,7.787,0.961,62.5,-,25,"-
"
WMIDS,Port Ham,Cheltenham 132 11,CHEL11 4,Unchanged,11,2.27,75.213,2.282,20.303,7.358,0.844,62.5,-,25,"-
"
WMIDS,Port Ham,Cheltenham 132 11,CHEL111B,Unchanged,11,3.27,69.2,1.728,21.248,7.727,0.966,62.5,-,25,"-
"
WMIDS,Port Ham,Commercial Road 132 11 (GT1),COMR11 A,Unchanged,11,2.314,38.006,2.525,36.267,12.759,1.485,50,-,20,"-
"
WMIDS,Port Ham,Commercial Road 132 11 (GT1),COMR11 B,Unchanged,11,2.314,38.004,2.525,36.268,12.76,1.485,50,-,20,"-
"
WMIDS,Port Ham,Commercial Road 132 11 (GT1),COMR111A,Unchanged,11,3.631,80.349,2.514,17.905,6.189,1.478,62.5,-,25,"-
"
WMIDS,Port Ham,Commercial Road 132 11 (GT1),COMR111B,Unchanged,11,3.588,82.132,2.513,17.59,6.119,1.477,62.5,-,25,"-
"
WMIDS,Port Ham,Eastern Avenue 132 11,EASA11 1,Unchanged,11,0.864,11.472,2.604,118.375,45.222,1.525,62.5,-,25,"-
"
WMIDS,Port Ham,Eastern Avenue 132 11,EASA11 2,Unchanged,11,0.932,9.973,2.629,134.054,52.483,1.546,62.5,-,25,"-
"
WMIDS,Port Ham,Eastern Avenue 132 11,EASA11 3,Unchanged,11,0.398,44.698,2.597,33.997,11.947,1.522,62.5,-,25,"-
"
WMIDS,Port Ham,Eastern Avenue 132 11,EASA11 4,Unchanged,11,0.398,44.698,2.597,33.997,11.947,1.522,62.5,-,25,"-
"
WMIDS,Port Ham,Eastern Avenue 132 11,EASA111A,Unchanged,11,1.389,38.336,2.559,37.49,12.962,1.503,50,-,20,"-
"
WMIDS,Port Ham,Eastern Avenue 132 11,EASA111B,Unchanged,11,1.365,40.565,2.564,35.751,12.49,1.505,50,-,20,"-
"
WMIDS,Port Ham,Eastern Avenue 132 11,EASA112A,Unchanged,11,1.389,38.336,2.559,37.491,12.962,1.503,50,-,20,"-
"
WMIDS,Port Ham,Eastern Avenue 132 11,EASA112B,Unchanged,11,1.365,40.565,2.564,35.751,12.49,1.505,50,-,20,"-
"
WMIDS,Port Ham,Elton 33 11,ELTO11 1,Unchanged,11,13.26,89.917,2.464,14.126,5.795,1.477,32.8,-,13.1,"-
"
WMIDS,Port Ham,Elton 33 11,ELTO11 2,Unchanged,11,13.26,89.917,2.464,14.126,5.795,1.477,32.8,-,13.1,"-
"
WMIDS,Port Ham,Hereford Central 66 11 ,HERC11 1,Unchanged,11,2.155,46.271,4.208,30.989,10.779,1.595,62.5,-,25,"-
"
WMIDS,Port Ham,Hereford Central 66 11 ,HERC11 2,Unchanged,11,2.155,46.271,4.208,30.989,10.779,1.595,62.5,-,25,"-
"
WMIDS,Port Ham,Hereford North 66 11,HERN11 1,Unchanged,11,4.884,54.707,5.903,25.519,9.732,2.196,62.5,-,25,"-
"
WMIDS,Port Ham,Hereford North 66 11,HERN11 2,Unchanged,11,4.884,54.707,5.903,25.519,9.732,2.196,62.5,-,25,"-
"
WMIDS,Port Ham,Hereford North 66 11,HERN11 3,Unchanged,11,6.72,87.883,3.561,15.796,5.567,1.361,62.5,-,25,"-
"
WMIDS,Port Ham,Hereford South 66 11,HERS11 1,Unchanged,11,6.231,76.264,2.059,17.465,6.236,1.194,62.5,-,25,"-
"
WMIDS,Port Ham,Hereford South 66 11,HERS11 2,Unchanged,11,6.692,79.093,2.131,16.979,5.955,1.246,62.5,-,25,"-
"
WMIDS,Port Ham,Lydney 132 33,LYDN11 1,Unchanged,11,10.722,117.012,1.421,11.531,4.384,0.748,50,-,20,"-
"
WMIDS,Port Ham,Lydney 132 33,LYDN11 2,Unchanged,11,10.279,121.404,1.432,11.303,4.353,0.754,50,-,20,"-
"
WMIDS,Port Ham,Marle Hill 132 11 (GT1 & TD TC OS),MARH11 C,Unchanged,11,3.755,113.486,2.132,13.212,4.807,1.217,50,-,20,"-
"
WMIDS,Port Ham,Marle Hill 132 11 (GT1 & TD TC OS),MARH11 D,Unchanged,11,3.158,101.657,2.142,14.785,5.364,1.222,50,-,20,"-
"
WMIDS,Port Ham,Marle Hill 132 11 (GT1 & TD TC OS),MARH111A,Unchanged,11,3.058,53.554,1.762,27.038,9.626,0.995,50,-,20,"-
"
WMIDS,Port Ham,Marle Hill 132 11 (GT1 & TD TC OS),MARH111B,Unchanged,11,3.058,53.555,1.762,27.037,9.626,0.995,50,-,20,"-
"
WMIDS,Port Ham,Mead Lane 33 11,MEAL11 1,Unchanged,11,5.57,61.373,2.49,21.977,8.401,1.486,32.8,-,13.1,"-
"
WMIDS,Port Ham,Mead Lane 33 11,MEAL11 2,Unchanged,11,5.57,61.372,2.49,21.977,8.401,1.486,32.8,-,13.1,"-
"
WMIDS,Port Ham,Mead Lane 33 11,MEAL11 3,Unchanged,11,6.095,100.213,2.405,14.187,5.066,1.438,32.8,-,13.1,"-
"
WMIDS,Port Ham,Mitcheldean 33 11,MITC11 1,Unchanged,11,11.787,80.95,3.436,15.436,6.275,1.283,50,-,20,"-
"
WMIDS,Port Ham,Mitcheldean 33 11,MITC11 2,Unchanged,11,11.787,80.949,3.436,15.436,6.275,1.283,50,-,20,"-
"
WMIDS,Port Ham,Montpellier 132 11,MONT111A,Unchanged,11,1.917,59.555,2.364,24.528,8.479,1.385,45.9,-,18.4,"-
"
WMIDS,Port Ham,Montpellier 132 11,MONT111B,Unchanged,11,1.913,59.846,2.364,24.417,8.437,1.385,45.9,-,18.4,"-
"
WMIDS,Port Ham,Montpellier 132 11,MONT112A,Unchanged,11,2.024,60.768,2.357,24.008,8.341,1.38,45.9,-,18.4,"-
"
WMIDS,Port Ham,Montpellier 132 11,MONT112B,Unchanged,11,1.723,61.63,2.36,23.91,8.352,1.383,45.9,-,18.4,"-
"
WMIDS,Port Ham,Princess Royal 33 11,PRIR11 1,Unchanged,11,6.392,69.012,1.82,19.751,7.486,1.021,32.8,-,13.1,"-
"
WMIDS,Port Ham,Princess Royal 33 11,PRIR11 2,Unchanged,11,6.392,69.012,1.82,19.751,7.486,1.021,32.8,-,13.1,"-
"
WMIDS,Port Ham,Rotol 33 11,ROTO11 1,Unchanged,11,2.966,45.956,5.633,30.322,10.708,2.131,62.5,-,25,"-
"
WMIDS,Port Ham,Rotol 33 11,ROTO11 2,Unchanged,11,2.966,45.956,5.633,30.322,10.708,2.131,62.5,-,25,"-
"
WMIDS,Port Ham,Stowfield 33 11,STOF11 2,Unchanged,11,31.394,153.349,1.253,7.602,3.356,0.664,52.5,-,21,"-
"
WMIDS,Port Ham,Tewkesbury 132 11,TEWK11 1,Unchanged,11,3.366,72.76,2.348,20.166,7.25,1.387,32.8,-,13.1,"-
"
WMIDS,Port Ham,Tewkesbury 132 11,TEWK11 2,Unchanged,11,2.311,71.104,2.411,21.402,7.503,0.887,32.8,-,13.1,"-
"
WMIDS,Port Ham,Tewkesbury 132 11,TEWK11 3,Unchanged,11,3.056,78.033,3.446,19.027,6.773,1.285,32.8,-,13.1,"-
"
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF111A,Unchanged,11,6.051,97.152,2.464,14.595,5.306,1.459,62.5,-,25,"-
"
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF111B,Unchanged,11,5.734,102.277,1.442,13.671,4.982,0.743,32.8,-,13.1,"-
"
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF112A,Unchanged,11,5.31,68.506,2.487,19.761,6.773,1.475,62.5,-,25,"-
"
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF112B,Unchanged,11,6.222,97.451,1.443,14.401,5.207,0.751,32.8,-,13.1,"-
"
WMIDS,Rugeley,Burntwood 132 11 (GT1 & GT2),BURN  1,Unchanged,132,0.556,6.485,17.918,17.107,6.542,7.241,100,78.8,40,"31.5
"
WMIDS,Rugeley,Burntwood 132 11 (GT1 & GT2),BURN  2,Unchanged,132,0.556,6.486,17.916,17.105,6.541,7.24,100,78.8,40,"31.5
"
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN  1,Unchanged,132,0.866,7.734,13.454,13.808,5.513,5.665,-,-,-,"-
"
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN  2,Unchanged,132,0.816,7.522,13.847,14.229,5.626,5.746,-,-,-,"-
"
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN  3,Unchanged,132,0.816,7.522,13.847,14.229,5.626,5.746,-,-,-,"-
"
WMIDS,Rugeley,Lichfield 132 11,LICH  1,Unchanged,132,1.021,5.927,16.28,16.604,7.119,7.658,-,-,-,"-
"
WMIDS,Rugeley,Lichfield 132 11,LICH  2,Unchanged,132,0.995,5.868,16.48,16.799,7.177,7.72,-,-,-,"-
"
WMIDS,Rugeley,Rugeley 132kV,RUGE  M1,Unchanged,132,0.211,4.212,34.814,27.877,9.991,13.185,100,100,40,"40
"
WMIDS,Rugeley,Rugeley 132kV,RUGE  M2,Unchanged,132,0.211,4.212,34.814,27.877,9.991,13.185,100,100,40,"40
"
WMIDS,Rugeley,Rugeley 132kV,RUGE  M3,Unchanged,132,0.211,4.213,34.806,27.871,9.989,13.181,100,100,40,"40
"
WMIDS,Rugeley,Rugeley 132kV,RUGE  R1,Unchanged,132,0.211,4.212,34.814,27.877,9.991,13.185,100,100,40,"40
"
WMIDS,Rugeley,Rugeley Town 132 11,RUGT  1,Unchanged,132,0.328,4.531,28.669,25.054,9.324,12.103,-,-,-,"-
"
WMIDS,Rugeley,Rugeley Town 132 11,RUGT  2,Unchanged,132,0.327,4.527,28.73,25.087,9.332,12.115,-,-,-,"-
"
WMIDS,Rugeley,Stafford 132 11 (GT1B),STAF  2,Unchanged,132,0.774,8.145,11.163,13.455,5.281,4.735,50,62.5,20,"25
"
WMIDS,Rugeley,Stafford South 132 11 (GT1),STAS  3,Unchanged,132,0.708,7.791,12.954,14.155,5.523,5.337,39,46.9,15.3,"18.4
"
WMIDS,Rugeley,Burntwood 132 11 (GT1 & GT2),BURN111A,Unchanged,11,2.745,62.383,3.023,23.112,8.13,1.191,63.8,-,25,"-
"
WMIDS,Rugeley,Burntwood 132 11 (GT1 & GT2),BURN111B,Unchanged,11,2.772,61.445,2.927,23.351,8.133,1.154,63.8,-,25,"-
"
WMIDS,Rugeley,Burntwood 132 11 (GT1 & GT2),BURN112A,Unchanged,11,3.306,90.619,1.48,15.902,5.678,0.971,63.8,-,25,"-
"
WMIDS,Rugeley,Burntwood 132 11 (GT1 & GT2),BURN112B,Unchanged,11,3.245,91.107,1.492,15.87,5.691,0.981,63.8,-,25,"-
"
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN111A,Unchanged,11,1.905,64.847,2.946,22.499,7.897,1.138,62.5,-,25,"-
"
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN111B,Unchanged,11,1.895,64.868,3.05,22.504,7.907,1.177,62.5,-,25,"-
"
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN112A,Unchanged,11,2.698,46.54,3.032,29.688,10.139,1.203,62.5,-,25,"-
"
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN112B,Unchanged,11,2.698,46.539,3.032,29.688,10.139,1.203,62.5,-,25,"-
"
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN113A,Unchanged,11,2.556,45.419,1.515,29.922,10.228,1.003,62.5,-,25,"-
"
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN113B,Unchanged,11,2.556,45.419,1.515,29.922,10.228,1.003,62.5,-,25,"-
"
WMIDS,Rugeley,Lichfield 132 11,LICH11 1A,Unchanged,11,4.045,92.063,3.065,15.433,5.43,1.191,32.8,-,13.1,"-
"
WMIDS,Rugeley,Lichfield 132 11,LICH11 1B,Unchanged,11,3.982,91.102,3.078,15.588,5.446,1.192,32.8,-,13.1,"-
"
WMIDS,Rugeley,Lichfield 132 11,LICH11 2A,Unchanged,11,5.366,65.116,2.921,20.231,7.148,1.204,32.8,-,13.1,"-
"
WMIDS,Rugeley,Lichfield 132 11,LICH11 2B,Unchanged,11,4.952,70.161,2.962,19.225,6.775,1.197,32.8,-,13.1,"-
"
WMIDS,Rugeley,Rugeley Town 132 11,RUGT11 1,Unchanged,11,2.165,79.968,3.543,18.176,6.277,1.344,32.8,-,13.1,"-
"
WMIDS,Rugeley,Rugeley Town 132 11,RUGT11 2,Unchanged,11,3.627,70.95,2.129,19.921,7.067,1.505,32.8,-,13.1,"-
"
WMIDS,Rugeley,Stafford 132 11 (GT1B),STAF112A,Unchanged,11,3.215,87.347,1.37,16.023,5.522,0.968,50,-,20,"-
"
WMIDS,Rugeley,Stafford 132 11 (GT1B),STAF112B,Unchanged,11,3.12,88.786,1.381,15.917,5.573,0.976,50,-,20,"-
"
WMIDS,Rugeley,Stafford South 132 11 (GT1),STAS113A,Unchanged,11,1.75,66.193,2.037,21.154,7.332,1.44,32.8,-,13.1,"-
"
WMIDS,Rugeley,Stafford South 132 11 (GT1),STAS113B,Unchanged,11,1.799,65.147,2.042,21.474,7.424,1.443,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Ketley 132 11 (GT4),KETL  3,Unchanged,132,0.342,4.03,28.463,27.178,10.33,11.214,100,78.8,40,"31.5
"
WMIDS,Shrewsbury,Ketley 132 11 (GT4),KETL  4,Unchanged,132,0.336,4.037,28.317,27.377,10.452,11.177,100,78.8,40,"31.5
"
WMIDS,Shrewsbury,Bayston Hill 33 11,BAYH33,Unchanged,33,5.579,22.495,2.782,15.663,7.267,1.783,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Bayston Hill 33 11,BAYH33 1,Unchanged,33,5.575,22.508,2.781,15.66,7.264,1.782,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Bayston Hill 33 11,BAYH33 2,Unchanged,33,5.58,22.512,2.781,15.654,7.262,1.782,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Donnington 33 11,DONN33 1,Unchanged,33,3.716,21.97,3.257,17.621,7.494,2.141,-,-,-,"-
"
WMIDS,Shrewsbury,Dothill 33 11 (T1),DOTH33 1,Unchanged,33,14.754,44.718,2.071,6.92,3.483,1.255,43.8,-,17.5,"-
"
WMIDS,Shrewsbury,Dothill 33 11 (T1),DOTH33 2,Unchanged,33,6.325,25.587,3.082,13.681,6.385,2.015,43.8,-,17.5,"-
"
WMIDS,Shrewsbury,Harlescott 33 11,HARL33 1,Unchanged,33,1.48,13.241,3.306,31.701,12.462,2.171,78.8,-,31.5,"-
"
WMIDS,Shrewsbury,Harlescott 33 11,HARL33 2,Unchanged,33,1.48,13.241,3.306,31.701,12.462,2.171,78.8,-,31.5,"-
"
WMIDS,Shrewsbury,Harlescott 33 11,HARL33 3,Unchanged,33,1.48,13.241,3.306,31.701,12.462,2.171,78.8,-,31.5,"-
"
WMIDS,Shrewsbury,Leaton 33 11,LEAT33 1,Unchanged,33,11.563,36.289,2.342,8.68,4.302,1.455,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Leaton 33 11,LEAT33 2,Unchanged,33,11.558,36.372,2.341,8.668,4.294,1.454,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Malehurst 33 11,MALE33,Unchanged,33,11.261,35.845,2.157,8.887,4.326,1.312,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Malehurst 33 11,MALE33 1,Unchanged,33,11.26,35.841,2.157,8.889,4.327,1.312,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Malehurst 33 11,MALE33 2,Unchanged,33,11.263,35.859,2.157,8.885,4.325,1.312,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Newport 33 11,NEWP33 1,Unchanged,33,10.139,34.893,2.545,9.413,4.496,1.616,21.9,-,8.8,"-
"
WMIDS,Shrewsbury,Newport 33 11,NEWP33 2,Unchanged,33,11.55,40.1,2.629,8.313,4.096,1.691,21.9,-,8.8,"-
"
WMIDS,Shrewsbury,Priest Weston 33 11,PRIE33 1,Unchanged,33,26.277,70.621,1.418,4.162,2.107,0.778,-,-,-,"-
"
WMIDS,Shrewsbury,Priest Weston 33 11,PRIE33 2,Unchanged,33,26.277,70.621,1.418,4.162,2.107,0.778,-,-,-,"-
"
WMIDS,Shrewsbury,Roushill 33 11,ROUS33 1,Unchanged,33,2.552,14.757,3.16,26.058,11.12,2.068,-,-,-,"-
"
WMIDS,Shrewsbury,Roushill 33 11,ROUS33 2,Unchanged,33,2.739,14.571,3.126,25.861,11.217,2.045,-,-,-,"-
"
WMIDS,Shrewsbury,Rowton 33 11,ROWT33 2,Unchanged,33,11.903,36.529,2.155,8.592,4.283,1.313,-,-,-,"-
"
WMIDS,Shrewsbury,Sankey 33 11,SANK33 1,Unchanged,33,1.366,15.385,3.927,28.406,10.776,2.612,31.5,-,12.5,"-
"
WMIDS,Shrewsbury,Sankey 33 11,SANK33 2,Unchanged,33,1.359,15.284,3.926,28.581,10.823,2.611,31.5,-,12.5,"-
"
WMIDS,Shrewsbury,Shifnal 33 11,SHIF33 1,Unchanged,33,8.241,29.504,2.914,11.373,5.486,1.891,-,-,-,"-
"
WMIDS,Shrewsbury,Shifnal 33 11,SHIF33 2,Unchanged,33,7.485,27.781,3.033,12.236,5.858,1.98,-,-,-,"-
"
WMIDS,Shrewsbury,Snedshill 33 11,SNED33 1,Unchanged,33,1.292,14.207,4.089,30.544,11.469,2.726,80,-,32,"-
"
WMIDS,Shrewsbury,Snedshill 33 11,SNED33 2,Unchanged,33,1.292,14.211,4.088,30.535,11.466,2.726,80,-,32,"-
"
WMIDS,Shrewsbury,Snedshill 33 11,SNED33 3,Unchanged,33,1.291,14.209,4.088,30.541,11.468,2.726,80,-,32,"-
"
WMIDS,Shrewsbury,Spring Gardens,SPRG33 1,Unchanged,33,1.286,17.515,3.199,25.412,9.582,2.091,-,-,-,"-
"
WMIDS,Shrewsbury,Spring Gardens,SPRG33 2,Unchanged,33,1.23,17.758,3.18,25.18,9.426,2.077,-,-,-,"-
"
WMIDS,Shrewsbury,Weir Hill 33 11,WEIH33 1,Unchanged,33,1.464,15.134,3.332,28.615,11.137,2.18,62.5,-,25,"-
"
WMIDS,Shrewsbury,Weir Hill 33 11,WEIH33 2,Unchanged,33,1.432,14.85,3.334,29.117,11.281,2.181,62.5,-,25,"-
"
WMIDS,Shrewsbury,Bayston Hill 33 11,BAYH11 1,Unchanged,11,7.835,72.981,2.638,18.23,7.043,1.45,125,-,50,"-
"
WMIDS,Shrewsbury,Bayston Hill 33 11,BAYH11 2,Unchanged,11,7.835,72.981,2.638,18.23,7.043,1.45,125,-,50,"-
"
WMIDS,Shrewsbury,Berrington 33 11,BERR11 1,Unchanged,11,10.029,269.397,5.439,5.182,1.931,2.039,40,-,16,"-
"
WMIDS,Shrewsbury,Donnington 33 11,DONN11 1,Unchanged,11,7.667,83.799,2.679,16.192,6.129,1.493,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Dothill 33 11 (T1),DOTH11 1,Unchanged,11,9.424,151.45,2.648,8.99,3.318,0.963,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Dothill 33 11 (T1),DOTH11 2,Unchanged,11,11.892,147.415,2.679,9.203,3.571,0.983,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Harlescott 33 11,HARL11 1,Unchanged,11,4.418,60.217,2.621,22.552,8.598,1.428,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Harlescott 33 11,HARL11 2,Unchanged,11,4.418,60.217,2.621,22.552,8.598,1.428,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Ketley 132 11 (GT4),KETL114A,Unchanged,11,2.152,76.457,2.75,19.181,6.742,1.505,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Ketley 132 11 (GT4),KETL114B,Unchanged,11,2.546,73.25,2.753,19.789,6.957,1.506,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Leaton 33 11,LEAT11 1,Unchanged,11,12.5,91.354,2.615,13.47,5.432,1.438,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Leaton 33 11,LEAT11 2,Unchanged,11,12.5,91.354,2.615,13.47,5.432,1.438,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Malehurst 33 11,MALE11 1,Unchanged,11,11.02,98.895,2.589,13.357,5.283,1.445,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Malehurst 33 11,MALE11 2,Unchanged,11,11.02,98.895,2.589,13.357,5.283,1.445,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Newport 33 11,NEWP11 1,Unchanged,11,9.402,93.193,2.575,14.177,4.796,1.434,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Newport 33 11,NEWP11 2,Unchanged,11,9.398,93.201,2.575,14.176,4.796,1.434,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Priest Weston 33 11,PRIE11 1,Unchanged,11,36.982,141.427,2.465,7.839,3.575,1.369,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Priest Weston 33 11,PRIE11 2,Unchanged,11,36.982,141.427,2.465,7.839,3.575,1.369,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Roushill 33 11,ROUS11 1,Unchanged,11,3.534,46.954,2.728,29.131,10.871,1.515,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Roushill 33 11,ROUS11 2,Unchanged,11,3.534,46.954,2.728,29.131,10.871,1.515,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Rowton 33 11,ROWT11 2,Unchanged,11,7.148,191.298,2.382,7.544,2.719,1.307,19.7,-,7.9,"-
"
WMIDS,Shrewsbury,Sankey 33 11,SANK11 1,Unchanged,11,4.396,122.029,1.596,11.939,4.371,0.76,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Sankey 33 11,SANK11 2,Unchanged,11,4.433,124.416,1.593,11.708,4.282,0.759,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Shifnal 33 11,SHIF11 1,Unchanged,11,11.682,145.137,1.557,9.427,3.608,0.747,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Shifnal 33 11,SHIF11 2,Unchanged,11,11.657,150.685,1.573,9.113,3.554,0.752,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Snedshill 33 11,SNED11 1,Unchanged,11,3.958,47.441,2.723,28.64,10.444,1.516,50,-,20,"-
"
WMIDS,Shrewsbury,Snedshill 33 11,SNED11 2,Unchanged,11,6.53,81.588,2.621,16.754,5.907,1.464,32.8,-,13.1,"-
"
WMIDS,Shrewsbury,Snedshill 33 11,SNED11 3,Unchanged,11,3.958,47.44,2.723,28.64,10.444,1.516,50,-,20,"-
"
WMIDS,Shrewsbury,Spring Gardens,SPRG11 1,Unchanged,11,6.347,85.373,2.63,15.701,5.658,1.44,50,-,20,"-
"
WMIDS,Shrewsbury,Spring Gardens,SPRG11 2,Unchanged,11,6.937,85.598,2.612,15.589,5.593,1.434,50,-,20,"-
"
WMIDS,Shrewsbury,Weir Hill 33 11,WEIH11 2,Unchanged,11,10.639,113.895,2.576,11.577,4.404,1.418,32.8,-,13.1,"-
"
WMIDS,Willenhall,Bentley 132 11 (GT1),BENT  1,Unchanged,132,0.643,6.547,16.275,16.772,6.572,6.788,-,-,-,"-
"
WMIDS,Willenhall,Burntwood 132 11 (GT1 & GT2),BURN  3,Unchanged,132,0.691,8.53,12.792,13.227,5.103,5.099,100,78.8,40,"31.5
"
WMIDS,Willenhall,Walsall 132 11,WALS  11,New,132,0.369,5.969,20.206,19.427,7.215,7.897,-,-,-,"-
"
WMIDS,Willenhall,Walsall 132 11,WALS  12,New,132,0.911,9.355,9.83,11.665,4.615,4.116,-,-,-,"-
"
WMIDS,Willenhall,Walsall 132 11,WALS  14,New,132,0.482,3.756,29.863,27.172,10.479,13.328,-,-,-,"-
"
WMIDS,Willenhall,Walsall 132 11,WALS 13,New,132,0.482,3.746,29.928,27.227,10.502,13.366,-,-,-,"-
"
WMIDS,Willenhall,Willenhall 132kV,WILL M3,Unchanged,132,0.327,4.709,32.297,24.41,9.041,11.86,56,67,21.9,"26.3
"
WMIDS,Willenhall,Willenhall 132kV,WILL M4,Unchanged,132,0.327,4.709,32.298,24.412,9.041,11.861,56,67,21.9,"26.3
"
WMIDS,Willenhall,Willenhall 132kV,WILL R3,Unchanged,132,0.327,4.713,32.314,24.392,9.034,11.846,56,67,21.9,"26.3
"
WMIDS,Willenhall,Willenhall 132kV,WILL R4,Unchanged,132,0.327,4.709,32.296,24.411,9.041,11.861,56,67,21.9,"26.3
"
WMIDS,Willenhall,Walsall 132 33,WALS 33,New,33,0.492,25.568,2.222,18.846,6.767,0.829,-,-,-,"-
"
WMIDS,Willenhall,Bentley 132 11 (GT1),BENT11 1A,Unchanged,11,5.104,82.087,2.229,16.417,6.11,0.825,32.8,-,13.1,"-
"
WMIDS,Willenhall,Bentley 132 11 (GT1),BENT11 1B,Unchanged,11,5.162,81.744,2.262,16.657,6.175,0.835,32.8,-,13.1,"-
"
WMIDS,Willenhall,Burntwood 132 11 (GT1 & GT2),BURN113A,Unchanged,11,4.161,74.525,3.039,18.869,6.979,1.129,63.8,-,25,"-
"
WMIDS,Willenhall,Burntwood 132 11 (GT1 & GT2),BURN113B,Unchanged,11,4.154,76.425,3.167,18.495,6.891,1.172,63.8,-,25,"-
"
WMIDS,Willenhall,Willenhall 132kV,WILL111A,Unchanged,11,6.102,81.94,1.943,16.763,6,1.368,32.8,-,13.1,"-
"
WMIDS,Willenhall,Willenhall 132kV,WILL111B,Unchanged,11,6.103,81.95,0,16.761,5.999,0,32.8,-,13.1,"-
"
WMIDS,Willenhall,Willenhall 132kV,WILL112,Unchanged,11,4.948,76.494,0,17.793,6.457,0,32.8,-,13.1,"-
"
WMIDS,Willenhall,Willenhall 132kV,WILL112B,Unchanged,11,4.947,76.484,1.137,17.796,6.458,0.786,32.8,-,13.1,"-
"
WMIDS,Willenhall,Willenhall 132kV,WILL114,Unchanged,11,3.079,70.296,0,20.448,7.451,0,32.8,-,13.1,"-
"
WMIDS,Willenhall,Willenhall 132kV,WILL114B,Unchanged,11,3.078,70.286,2.157,20.451,7.452,1.525,32.8,-,13.1,"-
"
